Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,15.0,4.85,3.0,15.0,12.18,0.0
2016,1,1,8,0,0.0,30.0,4.9,3.0,30.0,29.12,17.87
2016,1,1,8,15,16.5,49.5,4.95,3.0,52.5,71.31,56.8
2016,1,1,8,30,33.0,69.0,5.0,3.0,75.0,104.06,87.15
2016,1,1,8,45,43.5,89.0,5.05,3.5,99.5,131.57,112.16
2016,1,1,9,0,54.0,109.0,5.1,4.0,124.0,157.98,135.67
2016,1,1,9,15,63.0,127.5,5.05,4.0,147.5,180.21,155.23
2016,1,1,9,30,72.0,146.0,5.0,4.0,171.0,201.73,173.79
2016,1,1,9,45,40.0,148.0,5.0,4.0,162.5,171.71,146.32
2016,1,1,10,0,8.0,150.0,5.0,4.0,154.0,132.13,110.61
2016,1,1,10,15,54.5,183.0,4.95,4.0,209.5,208.39,177.42
2016,1,1,10,30,101.0,216.0,4.9,4.0,265.0,268.89,229.27
2016,1,1,10,45,148.0,230.0,4.85,4.5,306.5,319.2,271.07
2016,1,1,11,0,195.0,244.0,4.8,5.0,348.0,351.61,297.11
2016,1,1,11,15,225.0,251.5,4.7,5.0,376.0,363.52,305.93
2016,1,1,11,30,255.0,259.0,4.6,5.0,404.0,382.98,320.54
2016,1,1,11,45,136.0,239.5,4.6,5.0,317.0,276.98,231.0
2016,1,1,12,0,17.0,220.0,4.6,5.0,230.0,179.48,148.48
2016,1,1,12,15,48.0,247.5,4.6,5.0,276.5,216.36,179.26
2016,1,1,12,30,79.0,275.0,4.6,5.0,323.0,242.85,200.46
2016,1,1,12,45,39.5,196.0,4.6,5.5,220.0,163.41,133.67
2016,1,1,13,0,0.0,117.0,4.6,6.0,117.0,89.63,71.75
2016,1,1,13,15,4.5,157.5,4.55,6.0,160.5,119.91,97.54
2016,1,1,13,30,9.0,198.0,4.5,6.0,204.0,147.62,120.89
2016,1,1,13,45,6.0,185.5,4.45,6.0,189.5,136.79,111.93
2016,1,1,14,0,3.0,173.0,4.4,6.0,175.0,126.53,103.52
2016,1,1,14,15,1.5,91.5,4.3,6.0,92.5,70.25,58.14
2016,1,1,14,30,0.0,10.0,4.2,6.0,10.0,7.63,1.32
2016,1,1,14,45,3.5,83.5,4.1,6.0,85.5,64.26,53.03
2016,1,1,15,0,7.0,157.0,4.0,6.0,161.0,112.95,97.13
2016,1,1,15,15,4.0,144.5,3.8,5.5,146.5,104.21,89.58
2016,1,1,15,30,1.0,132.0,3.6,5.0,132.0,95.37,81.93
2016,1,1,15,45,0.5,116.0,3.4,5.0,116.0,84.28,71.99
2016,1,1,16,0,0.0,100.0,3.2,5.0,100.0,73.07,61.82
2016,1,1,16,15,0.0,83.0,3.0,4.5,83.0,61.11,50.92
2016,1,1,16,30,0.0,66.0,2.8,4.0,66.0,49.02,39.71
2016,1,1,16,45,0.0,49.5,2.6,4.0,49.5,37.13,28.44
2016,1,1,17,0,0.0,33.0,2.4,4.0,33.0,25.11,16.97
2016,1,1,17,15,0.0,19.5,2.35,4.0,19.5,14.87,6.3
2016,1,1,17,30,0.0,6.0,2.3,4.0,6.0,4.72,0.0
2016,1,1,17,45,0.0,3.0,2.3,4.0,3.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.5,1.45,3.5,12.5,9.53,0.0
2016,1,2,8,0,0.0,25.0,1.5,4.0,25.0,20.38,10.76
2016,1,2,8,15,1.0,44.5,1.55,4.0,45.0,42.25,31.0
2016,1,2,8,30,2.0,64.0,1.6,4.0,65.0,61.81,48.81
2016,1,2,8,45,11.0,83.0,1.7,4.0,86.5,85.73,70.57
2016,1,2,9,0,20.0,102.0,1.8,4.0,108.0,109.0,91.45
2016,1,2,9,15,26.0,120.0,1.8,4.0,128.5,141.58,119.93
2016,1,2,9,30,32.0,138.0,1.8,4.0,149.0,161.07,136.64
2016,1,2,9,45,16.0,103.5,1.85,4.0,109.0,95.58,79.13
2016,1,2,10,0,0.0,69.0,1.9,4.0,69.0,52.93,41.18
2016,1,2,10,15,0.0,94.5,1.85,4.0,94.5,73.62,59.22
2016,1,2,10,30,0.0,120.0,1.8,4.0,120.0,94.96,77.58
2016,1,2,10,45,16.0,167.0,1.8,4.0,175.5,145.7,121.37
2016,1,2,11,0,32.0,214.0,1.8,4.0,231.0,206.74,172.84
2016,1,2,11,15,22.0,207.5,1.75,4.0,219.0,179.92,149.52
2016,1,2,11,30,12.0,201.0,1.7,4.0,207.0,166.06,137.48
2016,1,2,11,45,6.0,143.5,1.7,4.0,146.5,114.67,93.71
2016,1,2,12,0,0.0,86.0,1.7,4.0,86.0,66.22,52.08
2016,1,2,12,15,0.0,80.0,1.75,4.0,80.0,61.57,48.08
2016,1,2,12,30,0.0,74.0,1.8,4.0,74.0,56.92,44.05
2016,1,2,12,45,0.0,95.5,1.85,4.5,95.5,73.55,58.33
2016,1,2,13,0,0.0,117.0,1.9,5.0,117.0,89.64,72.03
2016,1,2,13,15,31.5,187.5,1.85,5.0,206.0,146.65,119.27
2016,1,2,13,30,63.0,258.0,1.8,5.0,295.0,192.85,156.35
2016,1,2,13,45,36.0,224.5,1.75,5.5,245.5,161.19,130.84
2016,1,2,14,0,9.0,191.0,1.7,6.0,196.0,138.58,113.15
2016,1,2,14,15,4.5,117.5,1.6,6.0,120.0,88.59,74.51
2016,1,2,14,30,0.0,44.0,1.5,6.0,44.0,33.69,25.14
2016,1,2,14,45,5.5,104.0,1.45,6.0,106.5,78.79,66.16
2016,1,2,15,0,11.0,164.0,1.4,6.0,169.0,117.37,100.88
2016,1,2,15,15,8.0,150.5,1.3,5.5,154.0,108.04,92.82
2016,1,2,15,30,5.0,137.0,1.2,5.0,139.0,98.6,84.7
2016,1,2,15,45,2.5,121.5,1.2,5.0,122.5,87.82,75.12
2016,1,2,16,0,0.0,106.0,1.2,5.0,106.0,76.92,65.31
2016,1,2,16,15,0.0,88.0,1.05,4.5,88.0,64.37,53.93
2016,1,2,16,30,0.0,70.0,0.9,4.0,70.0,51.68,42.21
2016,1,2,16,45,0.0,53.0,0.8,4.0,53.0,39.51,30.69
2016,1,2,17,0,0.0,36.0,0.7,4.0,36.0,27.21,18.94
2016,1,2,17,15,0.0,21.5,0.65,4.0,21.5,16.42,7.8
2016,1,2,17,30,0.0,7.0,0.6,4.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.55,4.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,168.0,14.5,2.1,4.5,29.5,136.84,0.0
2016,1,3,8,0,336.0,29.0,2.4,5.0,59.0,341.92,268.44
2016,1,3,8,15,438.5,39.0,2.45,5.5,103.5,432.9,363.75
2016,1,3,8,30,541.0,49.0,2.5,6.0,148.0,524.74,444.03
2016,1,3,8,45,604.0,55.5,2.55,6.5,195.5,580.26,491.03
2016,1,3,9,0,667.0,62.0,2.6,7.0,243.0,633.3,533.54
2016,1,3,9,15,707.5,67.0,2.6,7.5,289.0,663.81,556.22
2016,1,3,9,30,748.0,72.0,2.6,8.0,335.0,686.16,571.64
2016,1,3,9,45,543.0,119.0,2.65,9.0,322.0,568.45,475.24
2016,1,3,10,0,338.0,166.0,2.7,10.0,309.0,437.69,365.63
2016,1,3,10,15,239.0,192.5,2.65,10.5,298.0,382.43,317.76
2016,1,3,10,30,140.0,219.0,2.6,11.0,287.0,314.1,259.12
2016,1,3,10,45,189.5,230.0,2.55,11.5,328.0,347.81,285.92
2016,1,3,11,0,239.0,241.0,2.5,12.0,369.0,377.86,308.64
2016,1,3,11,15,566.0,165.5,2.5,12.0,483.5,515.78,418.55
2016,1,3,11,30,893.0,90.0,2.5,12.0,598.0,609.71,488.54
2016,1,3,11,45,611.5,175.5,2.5,12.5,527.5,498.62,397.45
2016,1,3,12,0,330.0,261.0,2.5,13.0,457.0,386.47,307.5
2016,1,3,12,15,273.0,273.0,2.5,13.0,436.5,348.33,276.27
2016,1,3,12,30,216.0,285.0,2.5,13.0,416.0,309.26,244.33
2016,1,3,12,45,161.0,283.5,2.55,13.5,381.0,271.68,213.7
2016,1,3,13,0,106.0,282.0,2.6,14.0,346.0,238.35,187.19
2016,1,3,13,15,225.0,267.0,2.65,14.0,399.0,245.91,188.15
2016,1,3,13,30,344.0,252.0,2.7,14.0,452.0,238.27,175.84
2016,1,3,13,45,359.5,240.0,2.75,14.0,443.5,206.25,149.72
2016,1,3,14,0,375.0,228.0,2.8,14.0,435.0,172.66,126.7
2016,1,3,14,15,624.0,156.0,2.8,14.0,481.5,109.54,90.47
2016,1,3,14,30,873.0,84.0,2.8,14.0,528.0,74.07,59.79
2016,1,3,14,45,858.5,81.5,2.8,14.0,495.0,72.19,58.29
2016,1,3,15,0,844.0,79.0,2.8,14.0,462.0,70.28,56.76
2016,1,3,15,15,822.0,76.0,2.6,13.5,422.5,67.85,54.86
2016,1,3,15,30,800.0,73.0,2.4,13.0,383.0,65.4,52.93
2016,1,3,15,45,774.0,68.0,2.25,13.0,339.0,61.32,49.41
2016,1,3,16,0,748.0,63.0,2.1,13.0,295.0,57.16,45.77
2016,1,3,16,15,700.0,58.0,1.85,12.0,247.5,52.69,41.92
2016,1,3,16,30,652.0,53.0,1.6,11.0,200.0,48.23,37.95
2016,1,3,16,45,582.0,45.0,1.4,10.0,153.0,37.81,28.41
2016,1,3,17,0,512.0,37.0,1.2,9.0,106.0,31.13,22.0
2016,1,3,17,15,371.0,26.0,1.2,8.5,65.0,21.68,12.04
2016,1,3,17,30,230.0,15.0,1.2,8.0,24.0,11.8,0.0
2016,1,3,17,45,115.0,7.5,1.25,7.5,12.0,5.9,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2016,1,4,7,45,237.0,12.5,3.25,1.5,33.5,186.95,0.0
2016,1,4,8,0,474.0,25.0,3.5,2.0,67.0,432.1,341.26
2016,1,4,8,15,574.0,32.5,3.4,2.5,115.0,521.52,441.12
2016,1,4,8,30,674.0,40.0,3.3,3.0,163.0,610.37,519.84
2016,1,4,8,45,731.0,44.5,3.25,3.5,213.0,660.12,562.39
2016,1,4,9,0,788.0,49.0,3.2,4.0,263.0,706.8,599.65
2016,1,4,9,15,824.0,52.5,3.2,5.0,311.0,732.34,617.35
2016,1,4,9,30,860.0,56.0,3.2,6.0,359.0,746.59,625.26
2016,1,4,9,45,884.0,58.5,3.25,7.0,402.0,754.06,627.71
2016,1,4,10,0,908.0,61.0,3.3,8.0,445.0,757.66,627.01
2016,1,4,10,15,924.5,63.0,3.2,8.5,482.5,751.1,618.94
2016,1,4,10,30,941.0,65.0,3.1,9.0,520.0,740.54,608.02
2016,1,4,10,45,951.5,66.5,3.05,9.5,550.5,721.29,589.84
2016,1,4,11,0,962.0,68.0,3.0,10.0,581.0,698.24,568.1
2016,1,4,11,15,969.5,69.0,2.95,10.0,604.0,669.05,542.42
2016,1,4,11,30,977.0,70.0,2.9,10.0,627.0,636.34,513.58
2016,1,4,11,45,977.0,72.5,2.85,10.5,641.5,597.68,478.66
2016,1,4,12,0,977.0,75.0,2.8,11.0,656.0,556.18,440.92
2016,1,4,12,15,978.5,75.5,2.75,11.0,662.0,510.89,400.2
2016,1,4,12,30,980.0,76.0,2.7,11.0,668.0,463.12,356.5
2016,1,4,12,45,978.0,76.0,2.65,11.5,665.5,411.43,308.19
2016,1,4,13,0,976.0,76.0,2.6,12.0,663.0,358.01,257.97
2016,1,4,13,15,972.0,75.5,2.6,12.0,652.0,302.23,206.57
2016,1,4,13,30,968.0,75.0,2.6,12.0,641.0,245.4,155.96
2016,1,4,13,45,960.5,74.5,2.6,12.0,621.5,187.31,109.27
2016,1,4,14,0,953.0,74.0,2.6,12.0,602.0,129.02,73.04
2016,1,4,14,15,942.5,72.5,2.6,12.0,575.0,75.35,61.23
2016,1,4,14,30,932.0,71.0,2.6,12.0,548.0,73.71,59.96
2016,1,4,14,45,915.5,70.0,2.6,12.0,513.0,72.19,58.75
2016,1,4,15,0,899.0,69.0,2.6,12.0,478.0,70.59,57.47
2016,1,4,15,15,878.0,66.5,2.45,11.5,438.0,67.79,55.23
2016,1,4,15,30,857.0,64.0,2.3,11.0,398.0,59.55,48.11
2016,1,4,15,45,826.0,60.5,2.15,11.0,352.0,56.3,45.3
2016,1,4,16,0,795.0,57.0,2.0,11.0,306.0,53.03,42.42
2016,1,4,16,15,748.5,52.5,1.8,9.5,257.5,48.76,38.8
2016,1,4,16,30,702.0,48.0,1.6,8.0,209.0,44.51,35.05
2016,1,4,16,45,626.5,41.5,1.45,7.0,160.0,38.35,29.29
2016,1,4,17,0,551.0,35.0,1.3,6.0,111.0,32.27,23.36
2016,1,4,17,15,410.5,25.0,1.3,5.5,68.5,22.83,13.4
2016,1,4,17,30,270.0,15.0,1.3,5.0,26.0,11.8,0.0
2016,1,4,17,45,135.0,7.5,1.35,4.5,13.0,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,0.5,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,150.5,15.5,2.75,1.0,28.5,124.78,0.0
2016,1,5,8,0,301.0,31.0,2.8,1.0,57.0,317.22,252.31
2016,1,5,8,15,404.0,42.0,2.8,1.0,101.0,410.27,351.54
2016,1,5,8,30,507.0,53.0,2.8,1.0,145.0,504.01,435.87
2016,1,5,8,45,573.5,60.0,2.8,1.5,192.5,563.53,487.19
2016,1,5,9,0,640.0,67.0,2.8,2.0,240.0,620.39,533.69
2016,1,5,9,15,681.5,72.0,2.75,2.5,286.0,652.15,557.73
2016,1,5,9,30,723.0,77.0,2.7,3.0,332.0,680.44,578.02
2016,1,5,9,45,753.5,80.0,2.7,3.5,374.0,689.56,582.81
2016,1,5,10,0,784.0,83.0,2.7,4.0,416.0,700.23,588.73
2016,1,5,10,15,803.5,86.0,2.65,4.5,452.0,698.66,584.78
2016,1,5,10,30,823.0,89.0,2.6,5.0,488.0,693.11,577.02
2016,1,5,10,45,839.0,90.5,2.6,5.5,518.5,679.54,563.02
2016,1,5,11,0,855.0,92.0,2.6,6.0,549.0,662.08,545.86
2016,1,5,11,15,863.5,93.5,2.6,6.5,571.0,636.13,521.88
2016,1,5,11,30,872.0,95.0,2.6,7.0,593.0,606.79,494.95
2016,1,5,11,45,890.5,90.5,2.6,7.5,610.0,570.97,462.63
2016,1,5,12,0,909.0,86.0,2.6,8.0,627.0,535.27,429.55
2016,1,5,12,15,910.5,86.5,2.6,8.5,633.0,492.71,390.27
2016,1,5,12,30,912.0,87.0,2.6,9.0,639.0,447.82,348.3
2016,1,5,12,45,646.0,171.5,2.6,10.0,562.0,370.82,285.1
2016,1,5,13,0,380.0,256.0,2.6,11.0,485.0,305.98,235.3
2016,1,5,13,15,310.0,264.5,2.6,11.0,449.5,266.64,203.67
2016,1,5,13,30,240.0,273.0,2.6,11.0,414.0,234.95,179.54
2016,1,5,13,45,120.0,181.0,2.6,11.0,251.5,143.98,110.39
2016,1,5,14,0,0.0,89.0,2.6,11.0,89.0,68.51,52.75
2016,1,5,14,15,164.0,152.5,2.55,11.0,237.0,100.89,84.03
2016,1,5,14,30,328.0,216.0,2.5,11.0,385.0,140.21,118.54
2016,1,5,14,45,331.0,200.5,2.45,11.0,361.5,132.07,111.6
2016,1,5,15,0,334.0,185.0,2.4,11.0,338.0,123.68,104.51
2016,1,5,15,15,167.0,148.5,2.25,10.5,225.0,103.65,87.27
2016,1,5,15,30,0.0,112.0,2.1,10.0,112.0,82.81,69.09
2016,1,5,15,45,0.0,98.5,1.95,10.0,98.5,73.2,60.66
2016,1,5,16,0,0.0,85.0,1.8,10.0,85.0,63.5,52.03
2016,1,5,16,15,0.0,71.0,1.65,9.5,71.0,53.38,42.98
2016,1,5,16,30,0.0,57.0,1.5,9.0,57.0,43.16,33.69
2016,1,5,16,45,0.0,43.0,1.4,8.5,43.0,32.84,24.15
2016,1,5,17,0,0.0,29.0,1.3,8.0,29.0,22.14,14.16
2016,1,5,17,15,0.0,17.5,1.4,8.0,17.5,13.32,5.49
2016,1,5,17,30,0.0,6.0,1.5,8.0,6.0,4.54,0.0
2016,1,5,17,45,0.0,3.0,1.6,8.0,3.0,2.36,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.5,82.29,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,51.0,235.66,183.28
2016,1,6,8,15,281.5,49.5,2.1,5.5,92.5,324.78,274.13
2016,1,6,8,30,380.0,64.0,2.1,6.0,134.0,416.28,355.1
2016,1,6,8,45,440.0,75.5,2.15,6.5,178.5,473.31,404.11
2016,1,6,9,0,500.0,87.0,2.2,7.0,223.0,529.0,449.64
2016,1,6,9,15,546.0,94.5,2.2,7.0,267.0,572.32,483.97
2016,1,6,9,30,592.0,102.0,2.2,7.0,311.0,608.53,511.54
2016,1,6,9,45,622.5,108.0,2.25,7.5,351.0,627.52,524.09
2016,1,6,10,0,653.0,114.0,2.3,8.0,391.0,642.69,533.34
2016,1,6,10,15,326.5,74.5,2.3,8.0,213.0,343.76,291.15
2016,1,6,10,30,0.0,35.0,2.3,8.0,35.0,26.76,17.55
2016,1,6,10,45,0.0,67.5,2.3,8.5,67.5,51.82,39.23
2016,1,6,11,0,0.0,100.0,2.3,9.0,100.0,77.4,60.93
2016,1,6,11,15,0.0,102.0,2.3,9.0,102.0,78.89,62.06
2016,1,6,11,30,0.0,104.0,2.3,9.0,104.0,80.38,63.24
2016,1,6,11,45,0.0,91.5,2.35,9.5,91.5,70.48,54.66
2016,1,6,12,0,0.0,79.0,2.4,10.0,79.0,60.79,46.3
2016,1,6,12,15,0.0,90.5,2.35,10.0,90.5,69.72,53.85
2016,1,6,12,30,0.0,102.0,2.3,10.0,102.0,78.56,61.29
2016,1,6,12,45,3.5,148.5,2.3,10.5,150.5,114.8,91.49
2016,1,6,13,0,7.0,195.0,2.3,11.0,199.0,149.1,119.59
2016,1,6,13,15,3.5,151.5,2.25,11.0,153.5,115.57,91.84
2016,1,6,13,30,0.0,108.0,2.2,11.0,108.0,82.68,64.56
2016,1,6,13,45,1.0,140.0,2.2,11.0,140.5,105.44,83.73
2016,1,6,14,0,2.0,172.0,2.2,11.0,173.0,126.23,101.15
2016,1,6,14,15,1.0,124.5,2.15,11.0,125.0,93.39,77.33
2016,1,6,14,30,0.0,77.0,2.1,11.0,77.0,59.17,47.27
2016,1,6,14,45,0.0,85.0,2.05,11.0,85.0,65.34,52.89
2016,1,6,15,0,0.0,93.0,2.0,11.0,93.0,70.82,57.88
2016,1,6,15,15,78.0,132.0,1.75,10.5,162.5,92.5,77.43
2016,1,6,15,30,156.0,171.0,1.5,10.0,232.0,114.81,97.5
2016,1,6,15,45,138.5,155.0,1.3,10.0,204.5,104.78,88.74
2016,1,6,16,0,121.0,139.0,1.1,10.0,177.0,94.51,79.73
2016,1,6,16,15,105.0,118.0,0.95,10.0,147.5,81.31,67.95
2016,1,6,16,30,89.0,97.0,0.8,10.0,118.0,67.78,55.69
2016,1,6,16,45,71.5,75.5,0.65,10.0,90.0,53.62,42.65
2016,1,6,17,0,54.0,54.0,0.5,10.0,62.0,39.13,29.12
2016,1,6,17,15,27.0,34.0,0.5,9.5,38.0,25.2,15.52
2016,1,6,17,30,0.0,14.0,0.5,9.0,14.0,10.68,0.0
2016,1,6,17,45,0.0,7.0,0.5,9.0,7.0,5.51,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,183.0,14.0,2.05,6.5,30.0,148.22,0.0
2016,1,7,8,0,366.0,28.0,2.1,7.0,60.0,365.55,282.19
2016,1,7,8,15,471.0,37.0,2.1,7.0,105.5,457.92,380.6
2016,1,7,8,30,576.0,46.0,2.1,7.0,151.0,551.28,461.85
2016,1,7,8,45,637.5,52.0,2.15,7.5,199.5,605.44,507.17
2016,1,7,9,0,699.0,58.0,2.2,8.0,248.0,651.38,543.53
2016,1,7,9,15,738.5,62.0,2.2,8.5,294.5,681.4,565.46
2016,1,7,9,30,778.0,66.0,2.2,9.0,341.0,707.66,583.52
2016,1,7,9,45,808.5,68.0,2.2,10.0,384.0,720.64,589.83
2016,1,7,10,0,839.0,70.0,2.2,11.0,427.0,729.54,592.9
2016,1,7,10,15,857.5,72.5,2.1,11.5,464.0,726.0,587.05
2016,1,7,10,30,876.0,75.0,2.0,12.0,501.0,718.45,578.41
2016,1,7,10,45,893.5,75.0,1.95,13.0,532.0,697.63,558.32
2016,1,7,11,0,911.0,75.0,1.9,14.0,563.0,679.2,539.77
2016,1,7,11,15,919.5,76.0,1.9,15.0,586.0,652.31,515.02
2016,1,7,11,30,928.0,77.0,1.9,16.0,609.0,621.96,487.48
2016,1,7,11,45,934.5,77.0,1.95,17.0,624.5,586.19,455.77
2016,1,7,12,0,941.0,77.0,2.0,18.0,640.0,547.33,421.13
2016,1,7,12,15,944.0,77.5,1.95,18.5,647.0,504.38,383.07
2016,1,7,12,30,947.0,78.0,1.9,19.0,654.0,458.88,342.24
2016,1,7,12,45,950.0,76.5,1.85,19.5,653.0,409.3,297.49
2016,1,7,13,0,953.0,75.0,1.8,20.0,652.0,357.64,250.49
2016,1,7,13,15,950.0,74.5,1.8,20.0,642.0,303.34,202.09
2016,1,7,13,30,947.0,74.0,1.8,20.0,632.0,247.92,154.02
2016,1,7,13,45,943.0,72.5,1.8,20.0,614.0,190.72,108.61
2016,1,7,14,0,939.0,71.0,1.8,20.0,596.0,132.99,72.0
2016,1,7,14,15,929.0,69.5,1.85,20.0,570.0,74.81,58.78
2016,1,7,14,30,919.0,68.0,1.9,20.0,544.0,71.54,56.17
2016,1,7,14,45,905.0,66.5,1.95,20.0,510.5,69.75,54.75
2016,1,7,15,0,891.0,65.0,2.0,20.0,477.0,67.86,53.26
2016,1,7,15,15,871.5,62.5,1.8,19.5,437.5,65.09,51.11
2016,1,7,15,30,852.0,60.0,1.6,19.0,398.0,62.2,48.84
2016,1,7,15,45,822.5,57.5,1.45,18.5,353.5,53.99,41.89
2016,1,7,16,0,793.0,55.0,1.3,18.0,309.0,51.46,39.84
2016,1,7,16,15,749.5,51.0,1.3,16.5,261.5,47.58,36.67
2016,1,7,16,30,706.0,47.0,1.3,15.0,214.0,43.73,33.39
2016,1,7,16,45,633.5,41.0,1.35,14.0,165.0,37.98,28.16
2016,1,7,17,0,561.0,35.0,1.4,13.0,116.0,32.3,22.79
2016,1,7,17,15,427.5,26.0,1.5,12.5,73.5,23.76,14.22
2016,1,7,17,30,294.0,17.0,1.6,12.0,31.0,15.41,0.0
2016,1,7,17,45,147.0,8.5,1.7,11.5,15.5,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.5,139.41,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,59.0,347.74,268.78
2016,1,8,8,15,447.0,38.5,3.25,8.5,104.0,441.74,368.14
2016,1,8,8,30,553.0,48.0,3.3,9.0,149.0,536.64,450.81
2016,1,8,8,45,616.0,54.5,3.35,10.0,197.5,592.88,497.42
2016,1,8,9,0,679.0,61.0,3.4,11.0,246.0,646.7,539.37
2016,1,8,9,15,719.0,65.5,3.5,11.5,292.0,671.45,557.81
2016,1,8,9,30,759.0,70.0,3.6,12.0,338.0,699.06,577.63
2016,1,8,9,45,790.5,72.0,3.7,12.5,381.0,713.24,586.49
2016,1,8,10,0,822.0,74.0,3.8,13.0,424.0,723.3,592.04
2016,1,8,10,15,841.0,76.5,3.8,13.5,461.0,720.49,587.39
2016,1,8,10,30,860.0,79.0,3.8,14.0,498.0,713.68,579.79
2016,1,8,10,45,877.0,79.5,3.85,15.0,529.0,699.18,564.4
2016,1,8,11,0,894.0,80.0,3.9,16.0,560.0,675.6,542.19
2016,1,8,11,15,703.0,142.0,3.85,16.0,529.0,592.58,474.07
2016,1,8,11,30,512.0,204.0,3.8,16.0,498.0,499.63,398.9
2016,1,8,11,45,702.0,150.0,3.8,16.5,565.0,533.97,423.05
2016,1,8,12,0,892.0,96.0,3.8,17.0,632.0,544.69,426.39
2016,1,8,12,15,475.0,184.0,3.7,17.0,469.5,380.35,297.4
2016,1,8,12,30,58.0,272.0,3.6,17.0,307.0,234.45,184.57
2016,1,8,12,45,109.0,282.5,3.55,17.5,349.0,252.68,197.51
2016,1,8,13,0,160.0,293.0,3.5,18.0,391.0,265.78,205.09
2016,1,8,13,15,231.0,280.5,3.35,18.0,419.0,260.04,196.75
2016,1,8,13,30,302.0,268.0,3.2,18.0,447.0,245.44,180.94
2016,1,8,13,45,206.0,265.0,3.1,18.5,385.5,207.62,154.51
2016,1,8,14,0,110.0,262.0,3.0,19.0,324.0,183.3,140.18
2016,1,8,14,15,240.0,237.5,2.8,19.0,364.5,156.29,128.13
2016,1,8,14,30,370.0,213.0,2.6,19.0,405.0,139.49,114.21
2016,1,8,14,45,384.5,195.5,2.45,19.0,384.5,130.45,106.79
2016,1,8,15,0,399.0,178.0,2.3,19.0,364.0,117.93,96.37
2016,1,8,15,15,587.5,129.5,2.0,18.5,377.5,95.54,77.57
2016,1,8,15,30,776.0,81.0,1.7,18.0,391.0,70.99,56.65
2016,1,8,15,45,756.0,74.5,1.45,17.5,348.5,66.02,52.59
2016,1,8,16,0,736.0,68.0,1.2,17.0,306.0,60.92,48.31
2016,1,8,16,15,689.0,62.5,1.15,16.0,258.5,51.85,40.52
2016,1,8,16,30,642.0,57.0,1.1,15.0,211.0,47.4,36.66
2016,1,8,16,45,577.5,49.0,1.05,14.5,163.5,40.86,30.68
2016,1,8,17,0,513.0,41.0,1.0,14.0,116.0,34.31,24.49
2016,1,8,17,15,256.5,36.0,1.0,13.5,73.5,27.39,17.33
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.59,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,9,7,45,205.5,13.5,5.45,4.5,31.5,165.12,0.0
2016,1,9,8,0,411.0,27.0,5.8,5.0,63.0,400.12,314.34
2016,1,9,8,15,516.0,35.5,6.1,5.0,110.0,482.52,410.92
2016,1,9,8,30,621.0,44.0,6.4,5.0,157.0,577.53,498.4
2016,1,9,8,45,680.5,49.5,6.75,5.5,206.5,631.69,547.19
2016,1,9,9,0,740.0,55.0,7.1,6.0,256.0,682.71,590.78
2016,1,9,9,15,778.5,59.0,7.1,6.0,304.0,711.91,614.79
2016,1,9,9,30,817.0,63.0,7.1,6.0,352.0,737.35,634.71
2016,1,9,9,45,845.5,65.5,7.1,6.5,396.5,749.19,641.82
2016,1,9,10,0,874.0,68.0,7.1,7.0,441.0,756.9,645.37
2016,1,9,10,15,892.0,70.0,7.05,7.5,479.0,745.18,633.1
2016,1,9,10,30,910.0,72.0,7.0,8.0,517.0,736.7,623.65
2016,1,9,10,45,923.5,73.5,6.95,8.5,548.0,720.52,607.32
2016,1,9,11,0,937.0,75.0,6.9,9.0,579.0,700.44,587.04
2016,1,9,11,15,945.0,76.0,6.85,9.0,603.0,672.53,561.29
2016,1,9,11,30,953.0,77.0,6.8,9.0,627.0,641.11,532.31
2016,1,9,11,45,957.0,78.0,6.75,9.0,642.0,604.08,498.27
2016,1,9,12,0,961.0,79.0,6.7,9.0,657.0,564.03,461.08
2016,1,9,12,15,963.0,79.5,6.65,9.0,664.0,519.73,419.63
2016,1,9,12,30,965.0,80.0,6.6,9.0,671.0,472.91,375.17
2016,1,9,12,45,964.5,79.5,6.55,9.5,669.5,422.01,325.91
2016,1,9,13,0,964.0,79.0,6.5,10.0,668.0,369.27,274.63
2016,1,9,13,15,960.5,79.0,6.45,10.0,657.5,314.51,222.36
2016,1,9,13,30,957.0,79.0,6.4,10.0,647.0,258.61,170.6
2016,1,9,13,45,950.0,78.0,6.4,10.0,628.5,200.57,121.47
2016,1,9,14,0,943.0,77.0,6.4,10.0,610.0,142.3,81.53
2016,1,9,14,15,933.5,76.0,6.35,9.5,583.5,83.95,69.48
2016,1,9,14,30,924.0,75.0,6.3,9.0,557.0,76.37,63.01
2016,1,9,14,45,907.5,73.5,6.25,9.0,523.0,74.58,61.53
2016,1,9,15,0,891.0,72.0,6.2,9.0,489.0,72.69,59.99
2016,1,9,15,15,870.5,69.5,6.05,8.5,449.0,63.94,52.36
2016,1,9,15,30,850.0,67.0,5.9,8.0,409.0,61.7,50.57
2016,1,9,15,45,816.0,64.5,5.8,8.0,363.5,59.23,48.45
2016,1,9,16,0,782.0,62.0,5.7,8.0,318.0,56.8,46.32
2016,1,9,16,15,736.5,57.5,5.35,7.5,269.0,52.66,42.66
2016,1,9,16,30,691.0,53.0,5.0,7.0,220.0,48.55,38.89
2016,1,9,16,45,613.5,47.0,4.7,6.5,170.5,42.93,33.57
2016,1,9,17,0,536.0,41.0,4.4,6.0,121.0,34.44,25.45
2016,1,9,17,15,404.5,30.5,4.2,5.5,77.5,25.45,16.41
2016,1,9,17,30,273.0,20.0,4.0,5.0,34.0,16.6,0.0
2016,1,9,17,45,136.5,10.0,3.85,4.5,17.0,7.87,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,194.5,14.5,2.85,-0.5,31.5,157.86,0.0
2016,1,10,8,0,389.0,29.0,3.1,0.0,63.0,385.68,306.11
2016,1,10,8,15,494.5,38.5,3.2,0.5,110.5,480.18,410.21
2016,1,10,8,30,600.0,48.0,3.3,1.0,158.0,575.46,495.44
2016,1,10,8,45,663.0,54.0,3.45,1.5,208.0,623.77,538.02
2016,1,10,9,0,726.0,60.0,3.6,2.0,258.0,678.65,583.33
2016,1,10,9,15,765.5,64.5,3.5,2.5,306.5,709.68,606.45
2016,1,10,9,30,805.0,69.0,3.4,3.0,355.0,736.81,625.36
2016,1,10,9,45,833.0,72.0,3.35,3.5,399.0,749.17,632.23
2016,1,10,10,0,861.0,75.0,3.3,4.0,443.0,757.37,635.69
2016,1,10,10,15,879.5,77.5,3.15,4.0,481.5,753.65,630.51
2016,1,10,10,30,898.0,80.0,3.0,4.0,520.0,745.8,622.29
2016,1,10,10,45,911.0,82.0,2.85,4.5,551.5,723.45,600.91
2016,1,10,11,0,924.0,84.0,2.7,5.0,583.0,703.73,581.09
2016,1,10,11,15,932.5,85.5,2.55,5.5,606.5,676.82,555.51
2016,1,10,11,30,941.0,87.0,2.4,6.0,630.0,646.38,526.94
2016,1,10,11,45,942.0,89.0,2.25,6.5,645.0,608.82,492.51
2016,1,10,12,0,943.0,91.0,2.1,7.0,660.0,568.46,455.4
2016,1,10,12,15,944.5,91.5,2.0,7.0,667.0,524.38,415.71
2016,1,10,12,30,946.0,92.0,1.9,7.0,674.0,477.86,373.14
2016,1,10,12,45,945.0,92.0,1.8,7.5,672.0,427.77,326.23
2016,1,10,13,0,944.0,92.0,1.7,8.0,670.0,375.89,277.25
2016,1,10,13,15,940.5,91.5,1.65,8.0,660.0,321.4,226.72
2016,1,10,13,30,937.0,91.0,1.6,8.0,650.0,265.82,176.36
2016,1,10,13,45,928.0,90.5,1.55,8.0,630.5,208.56,128.55
2016,1,10,14,0,919.0,90.0,1.5,8.0,611.0,151.28,89.3
2016,1,10,14,15,908.0,88.5,1.5,8.0,584.5,86.34,61.38
2016,1,10,14,30,897.0,87.0,1.5,8.0,558.0,76.55,63.34
2016,1,10,14,45,884.5,84.0,1.55,8.0,524.5,74.38,61.55
2016,1,10,15,0,872.0,81.0,1.6,8.0,491.0,72.18,59.72
2016,1,10,15,15,836.5,72.0,1.55,7.5,439.5,65.11,53.62
2016,1,10,15,30,801.0,63.0,1.5,7.0,388.0,57.9,47.33
2016,1,10,15,45,750.0,67.5,1.45,7.0,345.0,60.49,49.81
2016,1,10,16,0,699.0,72.0,1.4,7.0,302.0,58.64,48.21
2016,1,10,16,15,655.0,66.0,1.25,6.5,256.0,54.0,44.1
2016,1,10,16,30,611.0,60.0,1.1,6.0,210.0,49.34,39.84
2016,1,10,16,45,535.0,53.0,1.0,5.5,163.5,43.62,34.43
2016,1,10,17,0,459.0,46.0,0.9,5.0,117.0,37.99,28.88
2016,1,10,17,15,346.0,33.5,0.95,4.5,75.5,27.67,18.6
2016,1,10,17,30,233.0,21.0,1.0,4.0,34.0,17.33,1.0
2016,1,10,17,45,116.5,10.5,1.1,3.5,17.0,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,178.0,14.5,1.4,0.0,30.0,145.65,0.0
2016,1,11,8,0,356.0,29.0,1.6,0.0,60.0,360.89,285.26
2016,1,11,8,15,461.5,38.5,1.55,0.5,106.0,455.22,385.62
2016,1,11,8,30,567.0,48.0,1.5,1.0,152.0,550.48,468.27
2016,1,11,8,45,430.5,76.0,1.45,2.0,168.0,470.34,404.46
2016,1,11,9,0,294.0,104.0,1.4,3.0,184.0,374.49,323.34
2016,1,11,9,15,319.0,118.0,1.4,3.5,219.0,403.5,347.52
2016,1,11,9,30,344.0,132.0,1.4,4.0,254.0,430.92,368.56
2016,1,11,9,45,360.5,147.0,1.4,5.0,289.0,450.94,382.11
2016,1,11,10,0,377.0,162.0,1.4,6.0,324.0,468.65,393.39
2016,1,11,10,15,338.5,185.0,1.3,6.5,340.0,452.24,376.62
2016,1,11,10,30,300.0,208.0,1.2,7.0,356.0,434.86,359.52
2016,1,11,10,45,310.0,220.5,1.15,7.5,381.5,439.51,361.06
2016,1,11,11,0,320.0,233.0,1.1,8.0,407.0,442.0,360.61
2016,1,11,11,15,283.0,250.5,1.1,8.0,409.0,417.61,339.5
2016,1,11,11,30,246.0,268.0,1.1,8.0,411.0,382.77,310.64
2016,1,11,11,45,242.5,276.0,1.1,8.5,420.0,371.5,300.02
2016,1,11,12,0,239.0,284.0,1.1,9.0,429.0,359.48,288.59
2016,1,11,12,15,227.5,289.0,1.2,9.0,428.5,340.65,272.6
2016,1,11,12,30,216.0,294.0,1.3,9.0,428.0,322.02,256.68
2016,1,11,12,45,139.5,285.0,1.45,9.5,372.0,269.94,214.97
2016,1,11,13,0,63.0,276.0,1.6,10.0,316.0,224.42,179.31
2016,1,11,13,15,145.5,279.0,1.55,10.0,367.5,239.32,188.09
2016,1,11,13,30,228.0,282.0,1.5,10.0,419.0,243.17,186.76
2016,1,11,13,45,539.5,195.0,1.5,10.5,506.0,212.25,147.39
2016,1,11,14,0,851.0,108.0,1.5,11.0,593.0,153.86,92.27
2016,1,11,14,15,839.5,106.0,1.4,11.0,567.0,98.36,69.76
2016,1,11,14,30,828.0,104.0,1.3,11.0,541.0,86.8,71.59
2016,1,11,14,45,467.0,157.5,1.25,11.0,401.5,106.01,88.63
2016,1,11,15,0,106.0,211.0,1.2,11.0,262.0,140.92,119.25
