Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,126.74,101.03
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,117.64,92.63
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,126.71,99.88
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,135.73,107.02
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,232.06,185.81
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,312.76,249.8
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,351.48,279.34
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,372.56,294.87
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,524.87,415.01
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,622.93,487.59
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,579.57,450.49
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,533.66,410.89
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,483.68,367.08
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,431.84,320.6
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,377.33,271.06
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,321.63,220.38
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,264.36,169.6
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,206.81,122.95
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,141.16,79.6
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,82.1,64.58
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,81.12,63.89
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,80.15,63.21
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,78.42,61.89
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,76.69,60.58
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,74.73,59.07
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,67.25,52.79
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,63.56,49.84
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,59.87,46.81
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,54.78,42.46
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,49.75,37.98
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,41.72,30.67
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,33.75,23.1
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,20.89,8.84
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,7.87,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,255.71,146.95
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,476.33,389.05
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,571.34,474.94
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,664.95,553.56
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,720.18,597.3
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,772.37,636.26
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,801.63,658.17
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,827.03,676.6
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,829.51,676.26
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,836.6,679.28
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,832.66,674.26
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,824.56,666.33
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,807.89,650.91
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,787.16,632.75
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,759.95,609.79
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,728.91,582.91
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,690.92,549.28
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,649.72,512.79
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,604.12,473.27
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,555.73,430.69
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,503.27,383.29
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,448.62,333.23
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,390.86,280.57
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,331.71,226.61
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,270.65,172.18
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,208.93,121.7
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,146.44,81.24
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,84.25,67.12
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,80.71,64.25
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,79.05,62.98
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,76.55,61.1
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,73.93,59.12
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,64.88,51.4
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,62.58,49.55
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,58.96,46.7
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,55.32,43.76
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,51.02,40.11
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,46.79,36.36
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,39.79,29.9
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,30.27,20.91
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,19.89,9.15
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,9.44,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,254.41,160.04
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,483.04,408.39
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,574.32,494.52
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,657.59,567.94
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,562.36,490.31
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,451.18,394.17
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,453.19,394.72
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,472.94,408.9
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,469.2,402.45
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,463.51,394.5
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,481.91,407.52
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,497.84,418.23
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,675.36,563.56
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,797.2,657.94
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,768.41,631.83
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,735.83,602.19
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,696.84,567.19
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,654.67,529.24
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,608.39,488.36
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,559.34,444.28
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,506.18,395.15
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,451.13,343.58
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,393.06,289.42
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,333.65,233.91
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,272.93,178.77
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,211.81,127.6
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,149.23,85.2
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,86.86,71.01
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,81.59,66.56
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,80.25,65.54
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,78.1,63.93
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,75.85,62.24
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,66.25,53.86
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,63.29,51.38
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,59.72,48.51
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,56.11,45.53
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,51.49,41.43
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,46.89,37.2
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,39.9,30.65
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,33.01,23.87
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,19.99,9.98
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,9.44,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,277.07,183.36
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,529.42,441.31
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,616.85,518.74
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,703.01,588.65
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,754.1,627.18
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,802.15,660.83
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,829.38,678.83
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,843.88,686.85
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,853.12,690.04
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,858.3,690.22
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,852.96,684.9
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,843.42,676.77
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,825.61,661.6
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,803.69,643.68
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,775.25,621.33
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,742.97,594.51
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,702.35,560.08
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,658.92,522.97
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,613.1,483.63
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,564.5,441.16
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,512.04,394.02
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,457.25,343.96
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,399.1,290.89
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,339.55,236.29
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,278.03,181.14
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,215.69,129.27
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,152.33,86.39
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,89.22,72.91
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,83.03,67.74
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,82.85,67.75
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,80.42,65.78
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,71.25,57.87
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,68.39,55.53
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,65.48,53.12
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,61.96,50.33
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,58.42,47.45
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,53.45,43.08
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,48.5,38.56
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,38.3,29.15
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,31.94,22.92
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,21.21,11.35
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,10.23,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,113.39,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,320.0,219.89
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,483.98,404.1
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,572.68,483.51
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,661.36,556.91
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,704.09,589.64
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,752.31,624.47
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,783.46,647.51
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,810.72,666.71
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,821.93,673.47
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,828.99,676.83
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,826.4,671.83
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,819.57,663.91
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,796.77,644.52
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,777.97,628.53
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,751.73,606.36
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,721.79,580.77
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,685.28,548.74
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,645.63,513.87
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,601.72,476.0
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,555.07,435.06
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,503.95,389.6
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,450.85,341.44
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,394.96,290.15
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,337.76,237.42
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,278.73,183.97
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,219.25,134.06
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,158.68,92.81
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,98.46,80.71
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,83.71,68.08
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,84.97,69.35
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,83.03,67.82
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,81.07,66.29
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,79.24,64.87
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,71.49,58.21
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,67.94,55.44
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,64.37,52.58
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,59.73,48.64
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,55.19,44.61
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,46.52,36.5
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,37.83,28.09
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,23.85,13.73
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,143.74,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,356.98,254.78
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,511.89,431.56
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,602.13,515.7
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,690.8,593.21
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,743.66,636.83
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,793.38,675.56
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,821.77,696.12
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,846.28,712.92
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,850.16,713.3
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,858.88,717.51
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,853.71,710.22
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,844.36,699.92
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,827.52,684.04
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,806.52,665.19
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,778.55,641.89
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,746.69,613.67
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,707.92,579.58
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,665.85,542.28
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,619.02,500.37
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,569.37,455.27
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,516.43,405.71
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,461.21,353.37
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,402.38,298.01
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,342.12,241.22
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,280.0,184.12
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,217.14,130.48
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,153.49,85.93
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,89.95,61.63
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,79.73,64.63
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,79.56,64.63
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,77.42,63.04
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,75.16,61.34
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,72.01,58.72
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,62.95,50.83
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,59.35,47.96
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,55.71,44.97
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,51.05,40.88
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,46.39,36.64
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,39.76,30.48
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,33.21,24.13
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,22.84,13.3
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,11.02,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,98.99,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,310.69,229.19
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,472.85,399.14
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,564.61,481.06
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,655.53,556.94
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,716.78,604.85
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,768.7,643.1
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,800.08,664.36
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,827.48,681.95
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,842.22,689.89
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,852.58,694.49
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,848.84,689.33
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,832.76,675.22
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,817.0,660.76
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,797.17,643.69
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,769.89,621.26
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,738.85,594.6
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,700.52,561.84
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,659.16,526.11
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,614.12,487.24
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,566.34,445.25
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,514.8,398.54
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,460.97,348.96
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,403.6,296.25
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,344.94,242.1
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,284.29,186.89
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,222.82,134.82
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,160.87,91.72
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,99.16,67.46
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,86.03,69.26
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,84.48,68.09
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,74.86,59.91
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,72.97,58.43
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,69.89,55.92
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,66.74,53.33
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,63.3,50.67
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,59.83,47.92
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,54.96,43.8
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,50.09,39.53
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,39.45,29.86
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,32.73,23.44
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,22.86,13.37
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,12.59,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,311.72,235.02
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,546.7,460.7
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,630.97,537.26
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,713.76,607.52
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,763.09,647.38
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,809.38,682.62
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,826.65,694.69
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,849.17,710.42
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,858.15,714.19
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,863.12,714.88
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,761.86,632.54
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,635.52,526.96
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,646.33,533.51
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,659.63,541.03
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,712.26,582.22
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,746.95,607.85
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,707.7,572.78
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,665.43,535.22
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,619.15,494.94
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,570.1,451.45
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,517.41,403.28
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,462.36,352.12
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,404.63,298.52
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,345.41,243.24
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,283.26,186.12
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,220.16,132.03
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,156.87,87.42
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,93.62,61.74
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,77.65,62.52
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,75.42,60.72
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,73.22,58.95
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,70.92,57.09
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,67.4,54.17
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,63.74,51.1
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,60.07,48.19
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,56.28,45.11
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,47.05,37.02
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,42.64,33.12
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,37.11,28.01
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,31.71,22.77
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,22.56,13.42
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,13.63,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,204.08,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,402.98,306.36
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,555.26,462.91
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,637.07,534.36
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,717.62,598.84
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,765.69,633.81
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,810.83,664.02
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,826.93,673.11
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,848.59,685.94
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,856.73,688.41
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,860.85,687.96
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,854.59,680.79
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,844.2,670.85
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,825.54,655.08
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,802.89,636.63
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,774.67,613.88
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,742.67,586.5
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,703.01,552.89
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,660.51,516.8
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,614.57,478.29
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,565.93,436.7
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,513.9,391.38
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,459.76,343.19
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,402.51,291.48
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,343.89,238.18
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,283.35,183.82
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,222.18,132.43
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,160.29,89.16
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,98.61,63.6
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,82.39,65.28
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,81.4,64.6
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,79.04,62.86
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,76.55,61.01
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,66.68,52.64
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,63.83,50.34
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,60.7,47.96
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,57.55,45.5
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,52.65,41.41
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,47.72,37.13
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,41.22,31.24
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,34.78,25.14
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,22.55,13.32
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,13.22,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,171.1,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,380.43,292.96
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,516.87,428.95
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,602.93,502.69
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,687.71,569.89
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,739.3,606.89
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,787.86,639.31
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,815.82,658.03
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,839.98,673.41
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,841.79,672.2
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,848.77,674.78
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,844.57,668.67
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,836.26,659.88
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,819.84,644.34
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,799.39,626.24
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,772.25,604.68
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,741.32,578.57
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,703.5,547.36
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,662.41,513.19
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,617.1,475.13
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,569.02,434.04
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,516.99,388.94
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,462.86,341.09
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,405.59,290.29
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,346.9,237.75
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,286.34,184.12
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,225.18,133.27
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,162.73,89.75
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,100.51,63.3
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,82.26,64.6
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,81.04,63.74
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,78.67,62.01
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,76.18,60.18
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,66.83,52.32
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,64.65,50.61
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,61.55,48.39
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,58.43,46.08
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,53.89,42.33
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,49.37,38.43
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,42.92,32.62
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,33.64,24.05
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,23.78,14.42
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,14.06,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,202.14,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,399.08,308.32
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,547.37,450.85
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,631.27,522.54
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,713.74,587.78
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,763.79,624.38
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,810.77,656.45
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,837.88,674.26
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,861.13,688.75
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,860.82,684.61
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,865.74,684.68
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,861.47,679.1
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,852.99,670.69
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,835.57,654.74
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,814.08,636.11
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,785.49,613.26
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,753.12,585.94
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,712.92,552.26
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,669.87,516.03
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,624.08,478.02
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,575.56,437.03
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,523.14,392.07
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,468.69,344.42
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,410.99,293.24
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,351.99,240.54
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,291.47,187.1
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,230.5,136.56
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,168.16,93.25
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,106.16,66.41
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,86.27,67.45
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,85.07,66.6
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,82.79,64.97
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,73.44,57.34
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,71.4,55.79
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,69.36,54.22
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,66.05,51.76
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,62.72,49.22
2016,2,11,16,45,714.0,64.5,1.9,19.0,283.5,57.95,45.34
2016,2,11,17,0,664.0,59.0,1.7,18.0,229.0,49.06,37.69
2016,2,11,17,15,586.5,51.0,1.75,17.0,175.5,42.42,31.79
2016,2,11,17,30,509.0,43.0,1.8,16.0,122.0,35.84,25.69
2016,2,11,17,45,370.0,31.0,1.85,15.0,76.0,25.7,15.98
2016,2,11,18,0,231.0,19.0,1.9,14.0,30.0,15.67,0.0
2016,2,11,18,15,115.5,9.5,1.95,14.0,15.0,7.47,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
