Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,8,45,645.5,94.0,4.35,20.5,340.0,764.5,610.02
2016,3,3,9,0,735.0,90.0,4.6,21.0,401.0,840.16,663.34
2016,3,3,9,15,766.5,94.5,4.9,21.5,454.0,862.24,677.23
2016,3,3,9,30,798.0,99.0,5.2,22.0,507.0,887.63,693.66
2016,3,3,9,45,841.5,94.5,5.55,22.5,560.0,909.36,707.65
2016,3,3,10,0,885.0,90.0,5.9,23.0,613.0,915.63,710.58
2016,3,3,10,15,900.5,92.0,6.15,23.5,655.5,910.63,705.06
2016,3,3,10,30,916.0,94.0,6.4,24.0,698.0,901.4,696.7
2016,3,3,10,45,934.5,92.5,6.65,24.5,735.0,886.64,684.54
2016,3,3,11,0,953.0,91.0,6.9,25.0,772.0,867.51,669.35
2016,3,3,11,15,960.0,92.0,6.95,25.0,799.5,837.59,647.06
2016,3,3,11,30,967.0,93.0,7.0,25.0,827.0,803.88,622.12
2016,3,3,11,45,974.0,92.5,7.05,25.0,846.0,765.08,591.57
2016,3,3,12,0,981.0,92.0,7.1,25.0,865.0,722.78,557.56
2016,3,3,12,15,983.5,92.5,7.05,25.0,874.5,675.3,518.67
2016,3,3,12,30,986.0,93.0,7.0,25.0,884.0,625.0,476.78
2016,3,3,12,45,988.5,91.5,6.95,25.0,884.5,570.47,430.67
2016,3,3,13,0,991.0,90.0,6.9,25.0,885.0,513.64,381.57
2016,3,3,13,15,989.5,90.0,6.8,25.0,876.5,454.3,329.32
2016,3,3,13,30,988.0,90.0,6.7,25.0,868.0,393.47,274.98
2016,3,3,13,45,987.5,87.5,6.6,25.0,850.5,329.93,218.4
2016,3,3,14,0,987.0,85.0,6.5,25.0,833.0,265.4,162.64
2016,3,3,14,15,980.5,84.0,6.35,25.0,806.5,200.19,111.89
2016,3,3,14,30,974.0,83.0,6.2,25.0,780.0,135.13,73.51
2016,3,3,14,45,961.0,83.5,6.1,25.0,744.0,84.46,65.02
2016,3,3,15,0,948.0,84.0,6.0,25.0,708.0,84.25,65.01
2016,3,3,15,15,935.0,82.0,5.85,24.5,666.0,82.44,63.79
2016,3,3,15,30,922.0,80.0,5.7,24.0,624.0,80.51,62.49
2016,3,3,15,45,906.5,76.5,5.55,24.0,576.0,77.43,60.08
2016,3,3,16,0,891.0,73.0,5.4,24.0,528.0,74.17,57.53
2016,3,3,16,15,865.5,70.0,5.05,23.5,474.5,70.87,55.05
2016,3,3,16,30,840.0,67.0,4.7,23.0,421.0,61.54,47.38
2016,3,3,16,45,805.0,62.5,4.35,22.5,364.0,57.55,44.2
2016,3,3,17,0,770.0,58.0,4.0,22.0,307.0,53.5,40.9
2016,3,3,17,15,712.5,52.5,3.65,20.5,249.0,48.34,36.68
2016,3,3,17,30,655.0,47.0,3.3,19.0,191.0,43.22,32.28
2016,3,3,17,45,555.0,39.0,2.95,18.0,136.0,35.69,25.44
2016,3,3,18,0,455.0,31.0,2.6,17.0,81.0,26.02,16.39
2016,3,3,18,15,227.5,15.5,2.6,16.5,40.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,7,15,229.5,17.0,1.6,8.5,44.0,261.5,155.98
2016,3,4,7,30,459.0,34.0,1.6,9.0,88.0,499.64,405.53
2016,3,4,7,45,559.5,42.5,1.65,10.0,144.0,606.69,496.25
2016,3,4,8,0,660.0,51.0,1.7,11.0,200.0,707.61,575.26
2016,3,4,8,15,717.0,56.5,1.85,12.0,259.0,774.25,624.54
2016,3,4,8,30,774.0,62.0,2.0,13.0,318.0,838.61,669.33
2016,3,4,8,45,810.0,66.5,2.15,14.0,375.0,879.15,695.02
2016,3,4,9,0,846.0,71.0,2.3,15.0,432.0,916.26,717.49
2016,3,4,9,15,870.5,74.5,2.4,15.5,486.0,937.44,729.13
2016,3,4,9,30,895.0,78.0,2.5,16.0,540.0,943.81,730.56
2016,3,4,9,45,910.5,81.0,2.6,17.0,588.0,947.86,729.24
2016,3,4,10,0,926.0,84.0,2.7,18.0,636.0,947.74,725.22
2016,3,4,10,15,938.5,86.0,2.55,18.5,678.0,939.48,715.03
2016,3,4,10,30,951.0,88.0,2.4,19.0,720.0,926.96,702.25
2016,3,4,10,45,957.5,90.5,2.3,19.5,753.5,905.65,684.27
2016,3,4,11,0,964.0,93.0,2.2,20.0,787.0,880.29,663.91
2016,3,4,11,15,970.0,94.5,2.1,20.0,813.5,849.59,641.4
2016,3,4,11,30,976.0,96.0,2.0,20.0,840.0,815.09,616.45
2016,3,4,11,45,976.0,98.5,1.95,20.5,856.5,773.68,584.17
2016,3,4,12,0,976.0,101.0,1.9,21.0,873.0,729.15,548.99
2016,3,4,12,15,977.5,101.5,1.9,21.0,882.0,680.94,511.95
2016,3,4,12,30,979.0,102.0,1.9,21.0,891.0,630.02,471.91
2016,3,4,12,45,976.5,102.5,1.9,21.5,889.5,574.62,426.58
2016,3,4,13,0,974.0,103.0,1.9,22.0,888.0,517.37,378.65
2016,3,4,13,15,971.5,103.0,1.9,22.0,878.5,458.16,328.63
2016,3,4,13,30,969.0,103.0,1.9,22.0,869.0,397.63,276.35
2016,3,4,13,45,963.0,102.5,1.95,22.0,850.0,334.74,221.97
2016,3,4,14,0,957.0,102.0,2.0,22.0,831.0,271.45,168.43
2016,3,4,14,15,950.0,100.5,2.05,22.0,803.5,207.26,118.92
2016,3,4,14,30,943.0,99.0,2.1,22.0,776.0,143.32,81.03
2016,3,4,14,45,932.0,97.5,2.15,22.0,740.5,91.75,71.76
2016,3,4,15,0,921.0,96.0,2.2,22.0,705.0,90.6,71.02
2016,3,4,15,15,907.0,93.5,2.2,22.0,662.5,88.66,69.57
2016,3,4,15,30,893.0,91.0,2.2,22.0,620.0,86.6,68.03
2016,3,4,15,45,872.5,88.5,2.25,22.0,571.5,76.7,59.88
2016,3,4,16,0,852.0,86.0,2.3,22.0,523.0,74.94,58.6
2016,3,4,16,15,825.0,82.0,2.05,21.0,469.5,71.94,56.49
2016,3,4,16,30,798.0,78.0,1.8,20.0,416.0,68.87,54.28
2016,3,4,16,45,757.5,73.0,1.6,19.5,359.0,64.76,51.01
2016,3,4,17,0,717.0,68.0,1.4,19.0,302.0,60.62,47.64
2016,3,4,17,15,656.5,61.5,1.4,18.0,244.5,50.74,39.2
2016,3,4,17,30,596.0,55.0,1.4,17.0,187.0,45.5,34.6
2016,3,4,17,45,494.0,45.0,1.4,16.0,133.0,37.21,27.06
2016,3,4,18,0,392.0,35.0,1.4,15.0,79.0,29.0,19.19
2016,3,4,18,15,196.0,17.5,1.4,14.5,39.5,14.22,1.61
2016,3,4,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,7,15,62.5,22.0,0.85,11.0,30.0,104.58,65.22
2016,3,5,7,30,125.0,44.0,1.0,12.0,60.0,197.92,161.56
2016,3,5,7,45,168.5,66.5,1.15,13.0,99.0,266.0,221.41
2016,3,5,8,0,212.0,89.0,1.3,14.0,138.0,333.04,277.72
2016,3,5,8,15,248.0,107.5,1.4,14.5,179.5,386.22,320.92
2016,3,5,8,30,284.0,126.0,1.5,15.0,221.0,439.07,362.14
2016,3,5,8,45,516.0,107.5,1.65,16.0,316.5,651.44,524.59
2016,3,5,9,0,748.0,89.0,1.8,17.0,412.0,854.83,666.49
2016,3,5,9,15,776.0,93.5,1.85,17.5,464.5,874.01,674.61
2016,3,5,9,30,804.0,98.0,1.9,18.0,517.0,896.07,686.64
2016,3,5,9,45,824.5,101.5,1.95,18.5,564.5,905.83,690.2
2016,3,5,10,0,845.0,105.0,2.0,19.0,612.0,911.33,691.12
2016,3,5,10,15,860.0,107.5,2.05,19.5,653.5,906.43,685.21
2016,3,5,10,30,875.0,110.0,2.1,20.0,695.0,897.24,676.72
2016,3,5,10,45,884.5,112.5,2.2,20.5,729.0,879.11,662.87
2016,3,5,11,0,894.0,115.0,2.3,21.0,763.0,847.62,640.1
2016,3,5,11,15,901.5,116.5,2.4,21.5,789.0,819.66,619.87
2016,3,5,11,30,909.0,118.0,2.5,22.0,815.0,788.03,596.58
2016,3,5,11,45,912.0,120.0,2.6,22.5,832.5,750.13,567.32
2016,3,5,12,0,915.0,122.0,2.7,23.0,850.0,709.1,535.28
2016,3,5,12,15,917.0,122.5,2.75,23.0,858.5,663.32,499.91
2016,3,5,12,30,919.0,123.0,2.8,23.0,867.0,614.96,461.65
2016,3,5,12,45,916.5,124.0,2.9,23.5,866.0,562.34,418.46
2016,3,5,13,0,914.0,125.0,3.0,24.0,865.0,508.0,372.79
2016,3,5,13,15,911.0,124.5,3.05,24.0,855.5,450.96,324.48
2016,3,5,13,30,908.0,124.0,3.1,24.0,846.0,392.81,274.2
2016,3,5,13,45,899.5,125.0,3.15,24.0,826.5,333.23,222.59
2016,3,5,14,0,891.0,126.0,3.2,24.0,807.0,273.56,172.16
2016,3,5,14,15,883.0,124.0,3.2,24.0,780.5,205.86,119.92
2016,3,5,14,30,875.0,122.0,3.2,24.0,754.0,143.98,82.68
2016,3,5,14,45,847.5,127.0,3.25,24.0,715.5,97.28,75.8
2016,3,5,15,0,820.0,132.0,3.3,24.0,677.0,100.87,78.99
2016,3,5,15,15,750.5,140.5,3.25,23.5,616.0,97.42,76.46
2016,3,5,15,30,681.0,149.0,3.2,23.0,555.0,102.56,81.14
2016,3,5,15,45,710.0,133.0,3.2,23.0,527.0,94.99,75.03
2016,3,5,16,0,739.0,117.0,3.2,23.0,499.0,86.81,68.39
2016,3,5,16,15,708.0,111.5,2.85,22.0,446.5,83.79,66.34
2016,3,5,16,30,677.0,106.0,2.5,21.0,394.0,80.7,64.2
2016,3,5,16,45,631.5,98.5,2.2,20.5,339.0,75.89,60.4
2016,3,5,17,0,586.0,91.0,1.9,20.0,284.0,71.01,56.44
2016,3,5,17,15,522.0,81.0,1.8,19.0,229.0,63.92,50.53
2016,3,5,17,30,458.0,71.0,1.7,18.0,174.0,56.75,44.3
2016,3,5,17,45,359.5,56.5,1.6,17.5,123.0,42.77,31.73
2016,3,5,18,0,261.0,42.0,1.5,17.0,72.0,31.77,21.42
2016,3,5,18,15,130.5,21.0,1.55,16.5,36.0,15.97,3.34
2016,3,5,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,10.5,3.3,12.5,10.5,7.97,0.0
2016,3,6,7,30,0.0,21.0,3.4,13.0,21.0,15.99,7.72
2016,3,6,7,45,0.0,34.5,3.5,13.5,34.5,26.34,16.83
2016,3,6,8,0,0.0,48.0,3.6,14.0,48.0,36.73,25.88
2016,3,6,8,15,0.0,62.5,3.85,14.5,62.5,48.44,35.91
2016,3,6,8,30,0.0,77.0,4.1,15.0,77.0,60.86,46.35
2016,3,6,8,45,0.0,91.5,4.35,16.0,91.5,73.13,56.36
2016,3,6,9,0,0.0,106.0,4.6,17.0,106.0,85.28,66.08
2016,3,6,9,15,0.0,120.0,4.7,17.0,120.0,96.84,75.44
2016,3,6,9,30,0.0,134.0,4.8,17.0,134.0,108.31,84.64
2016,3,6,9,45,0.0,96.5,4.95,17.5,96.5,74.69,56.49
2016,3,6,10,0,0.0,59.0,5.1,18.0,59.0,45.33,32.0
2016,3,6,10,15,0.0,63.0,5.2,18.5,63.0,48.45,34.42
2016,3,6,10,30,0.0,67.0,5.3,19.0,67.0,51.59,36.82
2016,3,6,10,45,2.5,126.0,5.45,19.5,128.0,100.51,76.53
2016,3,6,11,0,5.0,185.0,5.6,20.0,189.0,150.68,116.56
2016,3,6,11,15,2.5,160.5,5.7,20.5,162.5,127.82,97.78
2016,3,6,11,30,0.0,136.0,5.8,21.0,136.0,105.91,79.91
2016,3,6,11,45,0.5,142.0,5.95,21.5,142.5,110.8,83.59
2016,3,6,12,0,1.0,148.0,6.1,22.0,149.0,115.56,87.16
2016,3,6,12,15,1.5,149.0,6.15,22.0,150.5,116.3,87.7
2016,3,6,12,30,2.0,150.0,6.2,22.0,152.0,116.97,88.21
2016,3,6,12,45,4.0,169.0,6.3,22.5,172.5,131.99,99.9
2016,3,6,13,0,6.0,188.0,6.4,23.0,193.0,146.41,111.03
2016,3,6,13,15,10.5,229.0,6.35,23.0,238.0,177.09,135.02
2016,3,6,13,30,15.0,270.0,6.3,23.0,283.0,205.62,157.13
2016,3,6,13,45,417.5,211.0,6.25,23.5,533.0,253.94,180.68
2016,3,6,14,0,820.0,152.0,6.2,24.0,783.0,271.53,174.86
2016,3,6,14,15,532.0,252.0,6.1,24.0,656.0,227.59,151.99
2016,3,6,14,30,244.0,352.0,6.0,24.0,529.0,231.85,170.39
2016,3,6,14,45,214.0,337.5,5.95,24.0,487.5,203.33,163.09
2016,3,6,15,0,184.0,323.0,5.9,24.0,446.0,195.79,157.29
2016,3,6,15,15,272.0,288.0,5.75,23.5,457.0,173.26,139.43
2016,3,6,15,30,360.0,253.0,5.6,23.0,468.0,159.08,128.33
2016,3,6,15,45,237.5,243.5,5.5,23.0,381.0,158.27,128.03
2016,3,6,16,0,115.0,234.0,5.4,23.0,294.0,149.76,121.33
2016,3,6,16,15,298.5,186.5,5.25,22.5,320.0,123.76,100.09
2016,3,6,16,30,482.0,139.0,5.1,22.0,346.0,96.7,77.62
2016,3,6,16,45,437.5,129.0,4.95,22.0,297.5,90.51,72.6
2016,3,6,17,0,393.0,119.0,4.8,22.0,249.0,84.19,67.35
2016,3,6,17,15,347.0,101.5,4.7,21.0,201.0,72.77,57.79
2016,3,6,17,30,301.0,84.0,4.6,20.0,153.0,61.01,47.63
2016,3,6,17,45,230.5,64.5,4.6,19.5,108.5,47.45,35.5
2016,3,6,18,0,160.0,45.0,4.6,19.0,64.0,33.35,22.58
2016,3,6,18,15,80.0,22.5,4.6,18.5,32.0,17.04,4.64
2016,3,6,18,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,1.5,4.25,16.0,1.5,1.13,0.0
2016,3,7,7,30,0.0,3.0,4.5,16.0,3.0,2.27,0.0
2016,3,7,7,45,0.0,5.5,4.8,16.5,5.5,4.16,0.0
2016,3,7,8,0,0.0,8.0,5.1,17.0,8.0,6.06,0.0
2016,3,7,8,15,0.0,10.5,5.55,17.5,10.5,7.97,1.12
2016,3,7,8,30,0.0,13.0,6.0,18.0,13.0,9.88,2.72
2016,3,7,8,45,0.0,46.0,6.45,18.5,46.0,35.17,23.99
2016,3,7,9,0,0.0,79.0,6.9,19.0,79.0,60.69,45.13
2016,3,7,9,15,0.0,88.0,7.0,19.5,88.0,67.97,50.89
2016,3,7,9,30,0.0,97.0,7.1,20.0,97.0,75.35,56.67
2016,3,7,9,45,0.0,54.5,7.25,20.5,54.5,41.82,28.86
2016,3,7,10,0,0.0,12.0,7.4,21.0,12.0,9.18,1.9
2016,3,7,10,15,1.0,89.0,7.3,21.0,90.0,69.5,51.23
2016,3,7,10,30,2.0,166.0,7.2,21.0,168.0,133.95,103.15
2016,3,7,10,45,3.5,173.5,7.1,21.0,176.5,140.72,108.36
2016,3,7,11,0,5.0,181.0,7.0,21.0,185.0,147.33,113.48
2016,3,7,11,15,69.0,280.5,6.9,21.0,334.5,292.25,229.48
2016,3,7,11,30,133.0,380.0,6.8,21.0,484.0,433.49,338.81
2016,3,7,11,45,128.5,393.0,6.75,21.0,495.0,426.72,332.38
2016,3,7,12,0,124.0,406.0,6.7,21.0,506.0,419.16,325.69
2016,3,7,12,15,133.0,412.0,6.65,21.0,520.0,413.54,320.7
2016,3,7,12,30,142.0,418.0,6.6,21.0,534.0,406.29,314.33
2016,3,7,12,45,98.5,397.5,6.6,21.0,478.0,350.33,270.61
2016,3,7,13,0,55.0,377.0,6.6,21.0,422.0,304.08,234.67
2016,3,7,13,15,34.0,316.0,6.6,21.0,344.0,245.17,188.94
2016,3,7,13,30,13.0,255.0,6.6,21.0,266.0,194.51,149.63
2016,3,7,13,45,12.0,243.5,6.6,21.5,253.0,183.84,141.02
2016,3,7,14,0,11.0,232.0,6.6,22.0,240.0,173.47,132.68
2016,3,7,14,15,6.0,191.0,6.65,22.0,195.5,142.83,108.82
2016,3,7,14,30,1.0,150.0,6.7,22.0,151.0,112.92,85.41
2016,3,7,14,45,0.5,115.5,6.75,22.0,116.0,88.16,68.89
2016,3,7,15,0,0.0,81.0,6.8,22.0,81.0,62.44,47.36
2016,3,7,15,15,78.5,182.5,6.65,21.5,230.0,122.31,98.13
2016,3,7,15,30,157.0,284.0,6.5,21.0,379.0,176.39,143.94
2016,3,7,15,45,98.5,248.5,6.4,21.0,306.5,163.8,133.75
2016,3,7,16,0,40.0,213.0,6.3,21.0,234.0,142.76,116.44
2016,3,7,16,15,137.0,197.5,6.05,20.5,258.5,130.86,106.96
2016,3,7,16,30,234.0,182.0,5.8,20.0,283.0,120.12,98.35
2016,3,7,16,45,193.5,167.0,5.6,20.0,243.0,113.08,92.63
2016,3,7,17,0,153.0,152.0,5.4,20.0,203.0,102.58,83.8
2016,3,7,17,15,124.0,126.0,5.35,19.5,162.5,86.22,69.84
2016,3,7,17,30,95.0,100.0,5.3,19.0,122.0,69.46,55.21
2016,3,7,17,45,68.0,73.0,5.25,19.0,86.5,51.76,39.33
2016,3,7,18,0,41.0,46.0,5.2,19.0,51.0,33.67,22.9
2016,3,7,18,15,20.5,23.0,5.25,18.5,25.5,17.44,5.54
2016,3,7,18,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.8,18.0,0.5,0.38,0.0
2016,3,8,7,30,0.0,1.0,4.8,18.0,1.0,0.76,0.0
2016,3,8,7,45,0.0,2.0,4.85,18.5,2.0,1.51,0.0
2016,3,8,8,0,0.0,3.0,4.9,19.0,3.0,2.27,0.0
2016,3,8,8,15,0.0,3.5,5.05,19.5,3.5,2.65,0.0
2016,3,8,8,30,0.0,4.0,5.2,20.0,4.0,3.04,0.0
2016,3,8,8,45,18.0,90.0,5.35,20.5,98.0,97.85,76.7
2016,3,8,9,0,36.0,176.0,5.5,21.0,192.0,211.38,169.27
2016,3,8,9,15,108.0,209.5,5.55,21.5,265.5,333.96,268.34
2016,3,8,9,30,180.0,243.0,5.6,22.0,339.0,432.58,345.62
2016,3,8,9,45,125.0,259.0,5.65,22.5,328.5,388.91,307.9
2016,3,8,10,0,70.0,275.0,5.7,23.0,318.0,325.18,255.29
2016,3,8,10,15,78.5,297.5,5.55,23.0,348.5,348.1,272.44
2016,3,8,10,30,87.0,320.0,5.4,23.0,379.0,369.63,288.2
2016,3,8,10,45,113.0,342.5,5.25,23.5,423.5,404.37,313.76
2016,3,8,11,0,139.0,365.0,5.1,24.0,468.0,452.75,348.87
2016,3,8,11,15,324.5,332.5,4.9,24.0,583.0,568.02,437.1
2016,3,8,11,30,510.0,300.0,4.7,24.0,698.0,667.27,509.85
2016,3,8,11,45,523.0,306.0,4.55,24.0,721.5,649.87,494.58
2016,3,8,12,0,536.0,312.0,4.4,24.0,745.0,629.18,477.26
2016,3,8,12,15,704.0,225.5,4.25,24.0,800.5,629.1,476.51
2016,3,8,12,30,872.0,139.0,4.1,24.0,856.0,608.67,459.12
2016,3,8,12,45,726.5,222.0,3.95,24.0,819.0,546.76,408.9
2016,3,8,13,0,581.0,305.0,3.8,24.0,782.0,490.57,363.88
2016,3,8,13,15,722.5,222.0,3.6,24.0,809.0,445.96,324.65
2016,3,8,13,30,864.0,139.0,3.4,24.0,836.0,389.05,273.1
2016,3,8,13,45,859.0,137.5,3.25,24.0,817.5,329.5,221.44
2016,3,8,14,0,854.0,136.0,3.1,24.0,799.0,269.74,170.77
2016,3,8,14,15,845.5,134.5,3.0,24.0,772.5,209.49,123.99
2016,3,8,14,30,837.0,133.0,2.9,24.0,746.0,149.94,87.52
2016,3,8,14,45,811.0,137.5,2.8,24.5,708.5,102.15,79.58
2016,3,8,15,0,785.0,142.0,2.7,25.0,671.0,97.26,75.6
2016,3,8,15,15,768.0,138.0,2.65,25.0,630.0,95.98,74.73
2016,3,8,15,30,751.0,134.0,2.6,25.0,589.0,94.66,73.84
2016,3,8,15,45,728.5,129.5,2.6,25.0,542.5,92.85,72.56
2016,3,8,16,0,706.0,125.0,2.6,25.0,496.0,90.99,71.25
2016,3,8,16,15,674.5,119.0,2.4,24.5,444.5,87.88,69.03
2016,3,8,16,30,643.0,113.0,2.2,24.0,393.0,84.7,66.74
2016,3,8,16,45,599.5,105.0,2.05,23.5,339.0,79.81,62.95
2016,3,8,17,0,556.0,97.0,1.9,23.0,285.0,74.83,59.0
2016,3,8,17,15,491.5,87.0,1.8,22.0,230.5,64.94,50.79
2016,3,8,17,30,427.0,77.0,1.7,21.0,176.0,57.53,44.46
2016,3,8,17,45,332.5,62.0,1.65,20.5,126.0,46.39,34.51
2016,3,8,18,0,238.0,47.0,1.6,20.0,76.0,35.2,24.19
2016,3,8,18,15,119.0,23.5,1.8,19.5,38.0,17.78,6.3
2016,3,8,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,0.5,3.8,18.0,0.5,0.38,0.0
2016,3,9,7,30,0.0,1.0,3.8,18.0,1.0,0.76,0.0
2016,3,9,7,45,0.0,2.0,3.8,18.0,2.0,1.51,0.0
2016,3,9,8,0,0.0,3.0,3.8,18.0,3.0,2.27,0.0
2016,3,9,8,15,0.0,4.0,3.75,18.0,4.0,3.03,0.0
2016,3,9,8,30,0.0,5.0,3.7,18.0,5.0,3.8,0.0
2016,3,9,8,45,0.0,18.0,3.7,18.5,18.0,13.71,5.93
2016,3,9,9,0,0.0,31.0,3.7,19.0,31.0,23.67,14.22
2016,3,9,9,15,0.0,38.5,3.65,19.0,38.5,29.45,18.98
2016,3,9,9,30,0.0,46.0,3.6,19.0,46.0,35.25,23.71
2016,3,9,9,45,0.0,50.0,3.6,19.5,50.0,38.36,26.13
2016,3,9,10,0,0.0,54.0,3.6,20.0,54.0,41.48,28.55
2016,3,9,10,15,0.0,49.0,3.45,20.0,49.0,37.65,25.33
2016,3,9,10,30,0.0,44.0,3.3,20.0,44.0,33.83,22.13
2016,3,9,10,45,0.0,67.5,3.2,20.5,67.5,52.03,36.84
2016,3,9,11,0,0.0,91.0,3.1,21.0,91.0,70.32,51.45
2016,3,9,11,15,0.0,102.0,3.2,20.5,102.0,79.03,58.48
2016,3,9,11,30,0.0,113.0,3.3,20.0,113.0,87.71,65.5
2016,3,9,11,45,13.5,217.5,3.45,20.0,228.5,179.86,139.0
2016,3,9,12,0,27.0,322.0,3.6,20.0,344.0,278.03,215.26
2016,3,9,12,15,26.5,323.0,3.6,20.0,344.5,272.33,210.35
2016,3,9,12,30,26.0,324.0,3.6,20.0,345.0,266.6,205.72
2016,3,9,12,45,14.0,237.5,3.6,20.5,249.0,188.74,144.83
2016,3,9,13,0,2.0,151.0,3.6,21.0,153.0,116.91,88.18
2016,3,9,13,15,1.0,145.0,3.65,21.0,146.0,111.58,84.06
2016,3,9,13,30,0.0,139.0,3.7,21.0,139.0,106.43,80.03
2016,3,9,13,45,4.5,176.5,3.75,21.0,180.5,134.64,102.36
2016,3,9,14,0,9.0,214.0,3.8,21.0,222.0,160.84,122.91
2016,3,9,14,15,7.0,199.0,3.8,21.0,205.0,148.54,113.38
2016,3,9,14,30,5.0,184.0,3.8,21.0,188.0,136.68,104.32
2016,3,9,14,45,7.0,196.5,3.85,21.0,201.5,143.61,115.3
2016,3,9,15,0,9.0,209.0,3.9,21.0,215.0,151.18,121.82
2016,3,9,15,15,4.5,128.5,3.75,20.5,131.5,97.2,77.11
2016,3,9,15,30,0.0,48.0,3.6,20.0,48.0,36.84,26.08
2016,3,9,15,45,0.0,83.0,3.45,20.0,83.0,63.87,49.4
2016,3,9,16,0,0.0,118.0,3.3,20.0,118.0,88.85,70.93
2016,3,9,16,15,0.0,63.0,3.1,19.5,63.0,48.32,36.39
2016,3,9,16,30,0.0,8.0,2.9,19.0,8.0,6.09,0.0
2016,3,9,16,45,0.0,7.0,2.7,19.0,7.0,5.32,0.0
2016,3,9,17,0,0.0,6.0,2.5,19.0,6.0,4.56,0.0
2016,3,9,17,15,0.0,4.5,2.35,18.5,4.5,3.41,0.0
2016,3,9,17,30,0.0,3.0,2.2,18.0,3.0,2.27,0.0
2016,3,9,17,45,0.0,2.0,2.05,17.5,2.0,1.51,0.0
2016,3,9,18,0,0.0,1.0,1.9,17.0,1.0,0.75,0.0
2016,3,9,18,15,0.0,0.5,2.05,17.0,0.5,0.38,0.0
2016,3,9,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,0.5,4.35,13.0,0.5,0.38,0.0
2016,3,10,7,30,0.0,1.0,4.1,13.0,1.0,0.76,0.0
2016,3,10,7,45,0.0,2.0,3.95,13.5,2.0,1.51,0.0
2016,3,10,8,0,0.0,3.0,3.8,14.0,3.0,2.27,0.0
2016,3,10,8,15,0.0,4.0,3.9,14.0,4.0,3.03,0.0
2016,3,10,8,30,0.0,5.0,4.0,14.0,5.0,3.8,0.0
2016,3,10,8,45,0.0,31.5,4.15,14.5,31.5,24.04,14.93
2016,3,10,9,0,0.0,58.0,4.3,15.0,58.0,44.45,32.12
2016,3,10,9,15,4.5,121.0,4.6,15.0,123.5,101.56,80.11
2016,3,10,9,30,9.0,184.0,4.9,15.0,189.0,163.82,131.46
2016,3,10,9,45,9.5,195.0,5.2,15.5,201.0,171.74,137.24
2016,3,10,10,0,10.0,206.0,5.5,16.0,213.0,179.74,143.13
2016,3,10,10,15,5.0,166.0,5.7,16.0,169.5,137.43,108.14
2016,3,10,10,30,0.0,126.0,5.9,16.0,126.0,98.59,75.94
2016,3,10,10,45,0.0,129.5,6.1,16.5,129.5,101.25,77.84
2016,3,10,11,0,0.0,133.0,6.3,17.0,133.0,103.89,79.71
2016,3,10,11,15,0.0,137.0,6.3,17.0,137.5,106.92,82.04
2016,3,10,11,30,0.0,141.0,6.3,17.0,142.0,109.9,84.36
2016,3,10,11,45,0.0,106.5,6.3,17.5,107.0,82.57,61.94
2016,3,10,12,0,0.0,72.0,6.3,18.0,72.0,55.68,39.92
2016,3,10,12,15,0.0,73.0,6.15,18.0,73.0,56.48,40.56
2016,3,10,12,30,0.0,74.0,6.0,18.0,74.0,57.27,41.19
2016,3,10,12,45,6.5,165.5,5.9,18.0,171.5,130.65,100.54
2016,3,10,13,0,13.0,257.0,5.8,18.0,269.0,200.68,156.27
2016,3,10,13,15,11.5,243.0,5.7,17.5,253.5,187.74,146.14
2016,3,10,13,30,10.0,229.0,5.6,17.0,238.0,175.24,136.44
2016,3,10,13,45,83.0,312.0,5.6,17.0,377.5,242.3,187.29
2016,3,10,14,0,156.0,395.0,5.6,17.0,517.0,286.0,218.12
2016,3,10,14,15,82.0,303.5,5.45,17.0,368.0,216.54,166.33
2016,3,10,14,30,8.0,212.0,5.3,17.0,219.0,155.63,121.21
2016,3,10,14,45,11.5,225.0,5.2,17.0,234.0,161.96,132.68
2016,3,10,15,0,15.0,238.0,5.1,17.0,249.0,169.39,139.19
2016,3,10,15,15,7.5,198.0,5.0,17.0,203.5,143.59,117.69
2016,3,10,15,30,0.0,158.0,4.9,17.0,158.0,116.84,95.25
2016,3,10,15,45,0.0,153.0,4.8,17.0,153.0,112.98,92.25
2016,3,10,16,0,0.0,148.0,4.7,17.0,148.0,109.03,89.15
2016,3,10,16,15,0.0,101.0,4.45,16.5,101.0,76.68,61.58
2016,3,10,16,30,0.0,54.0,4.2,16.0,54.0,41.35,30.93
2016,3,10,16,45,0.0,46.5,3.95,16.0,46.5,35.56,25.94
2016,3,10,17,0,0.0,39.0,3.7,16.0,39.0,29.78,20.89
2016,3,10,17,15,0.0,32.0,3.65,15.5,32.0,24.39,16.17
2016,3,10,17,30,0.0,25.0,3.6,15.0,25.0,19.03,11.37
2016,3,10,17,45,0.0,18.0,3.55,15.0,18.0,13.67,6.48
2016,3,10,18,0,0.0,11.0,3.5,15.0,11.0,8.34,1.58
2016,3,10,18,15,0.0,5.5,3.6,15.0,5.5,4.16,0.0
2016,3,10,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,1.15,13.0,3.5,0.0,0.0
2016,3,11,7,0,0.0,7.0,1.1,13.0,7.0,5.31,0.0
2016,3,11,7,15,0.0,25.5,1.2,13.5,25.5,19.93,10.29
2016,3,11,7,30,0.0,44.0,1.3,14.0,44.0,38.59,26.9
2016,3,11,7,45,2.5,67.0,1.4,14.5,68.0,64.02,48.99
2016,3,11,8,0,5.0,90.0,1.5,15.0,92.0,87.96,69.52
2016,3,11,8,15,13.0,112.5,1.55,15.0,117.0,115.56,93.08
2016,3,11,8,30,21.0,135.0,1.6,15.0,142.0,142.7,115.8
2016,3,11,8,45,87.5,168.0,1.7,15.5,206.5,258.12,212.08
2016,3,11,9,0,154.0,201.0,1.8,16.0,271.0,376.39,306.12
2016,3,11,9,15,77.0,142.0,2.1,16.5,177.0,222.98,180.87
2016,3,11,9,30,0.0,83.0,2.4,17.0,83.0,63.85,47.58
2016,3,11,9,45,3.0,137.5,2.75,17.5,139.5,112.62,87.65
2016,3,11,10,0,6.0,192.0,3.1,18.0,196.0,162.98,128.01
2016,3,11,10,15,3.0,107.0,3.15,18.0,109.0,85.81,65.09
2016,3,11,10,30,0.0,22.0,3.2,18.0,22.0,16.89,8.32
2016,3,11,10,45,0.0,23.0,3.3,18.5,23.0,17.67,8.93
2016,3,11,11,0,0.0,24.0,3.4,19.0,24.0,18.46,9.52
2016,3,11,11,15,139.5,205.5,3.35,19.0,316.0,306.16,242.81
2016,3,11,11,30,279.0,387.0,3.3,19.0,608.0,561.2,434.62
2016,3,11,11,45,267.0,398.5,3.25,19.5,614.0,539.45,414.9
2016,3,11,12,0,255.0,410.0,3.2,20.0,620.0,517.1,396.27
2016,3,11,12,15,581.0,268.0,3.1,20.0,751.0,587.83,450.3
2016,3,11,12,30,907.0,126.0,3.0,20.0,882.0,617.56,470.12
2016,3,11,12,45,469.0,234.5,2.9,20.0,626.0,426.78,325.25
2016,3,11,13,0,31.0,343.0,2.8,20.0,370.0,269.59,206.6
2016,3,11,13,15,315.0,317.0,2.8,20.0,575.5,352.49,265.72
2016,3,11,13,30,599.0,291.0,2.8,20.0,781.0,400.87,292.11
2016,3,11,13,45,394.0,344.0,2.85,20.0,663.5,335.12,244.06
2016,3,11,14,0,189.0,397.0,2.9,20.0,546.0,294.3,218.86
2016,3,11,14,15,97.0,291.0,2.9,20.0,368.0,203.6,152.78
2016,3,11,14,30,5.0,185.0,2.9,20.0,190.0,137.44,105.11
2016,3,11,14,45,4.0,179.5,2.95,20.0,183.0,132.45,106.31
2016,3,11,15,0,3.0,174.0,3.0,20.0,176.0,128.44,103.2
2016,3,11,15,15,1.5,110.5,2.85,19.5,111.5,84.44,66.58
2016,3,11,15,30,0.0,47.0,2.7,19.0,47.0,36.08,25.53
2016,3,11,15,45,0.0,92.0,2.6,19.0,92.0,70.82,55.54
2016,3,11,16,0,0.0,137.0,2.5,19.0,137.0,101.79,82.21
2016,3,11,16,15,215.0,146.0,2.25,18.5,241.5,98.81,80.05
2016,3,11,16,30,430.0,155.0,2.0,18.0,346.0,105.21,85.99
2016,3,11,16,45,394.5,141.0,1.75,18.0,298.5,97.05,79.23
2016,3,11,17,0,359.0,127.0,1.5,18.0,251.0,88.61,72.13
2016,3,11,17,15,325.0,107.5,1.3,17.5,204.5,76.29,61.64
2016,3,11,17,30,291.0,88.0,1.1,17.0,158.0,63.51,50.47
2016,3,11,17,45,222.5,68.5,0.9,16.5,114.0,50.18,38.51
2016,3,11,18,0,154.0,49.0,0.7,16.0,70.0,36.16,25.65
2016,3,11,18,15,77.0,28.5,0.7,15.5,39.0,21.3,10.37
2016,3,11,18,30,0.0,8.0,0.7,15.0,8.0,6.29,0.0
2016,3,11,18,45,0.0,4.0,0.7,15.0,4.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,36.5,8.5,1.5,11.5,10.0,6.69,0.0
2016,3,12,7,0,73.0,17.0,1.7,12.0,20.0,100.26,0.0
2016,3,12,7,15,200.5,35.5,1.7,12.5,62.0,276.1,219.41
2016,3,12,7,30,328.0,54.0,1.7,13.0,104.0,414.55,341.57
2016,3,12,7,45,429.0,64.0,1.75,13.5,158.0,525.54,432.73
2016,3,12,8,0,530.0,74.0,1.8,14.0,212.0,638.21,520.05
2016,3,12,8,15,586.5,82.0,1.9,14.5,268.5,706.25,569.86
2016,3,12,8,30,643.0,90.0,2.0,15.0,325.0,772.36,616.28
2016,3,12,8,45,452.0,142.0,2.15,15.5,320.0,641.45,516.8
2016,3,12,9,0,261.0,194.0,2.3,16.0,315.0,492.36,397.93
2016,3,12,9,15,259.5,220.5,2.35,16.5,352.5,513.98,412.73
2016,3,12,9,30,258.0,247.0,2.4,17.0,390.0,533.23,424.51
2016,3,12,9,45,138.0,238.5,2.5,17.5,315.5,376.93,300.6
2016,3,12,10,0,18.0,230.0,2.6,18.0,241.0,209.33,164.72
2016,3,12,10,15,83.0,285.5,2.55,18.5,342.5,338.29,267.28
2016,3,12,10,30,148.0,341.0,2.5,19.0,444.0,463.24,361.49
2016,3,12,10,45,138.5,357.0,2.45,19.5,457.5,457.9,354.73
2016,3,12,11,0,129.0,373.0,2.4,20.0,471.0,451.94,348.35
2016,3,12,11,15,273.0,358.5,2.4,20.0,573.5,552.8,424.82
2016,3,12,11,30,417.0,344.0,2.4,20.0,676.0,626.45,478.65
2016,3,12,11,45,673.0,228.0,2.4,20.5,777.0,696.49,529.66
2016,3,12,12,0,929.0,112.0,2.4,21.0,878.0,718.96,545.18
2016,3,12,12,15,515.0,265.5,2.45,21.0,690.5,546.1,414.86
2016,3,12,12,30,101.0,419.0,2.5,21.0,503.0,380.43,289.14
2016,3,12,12,45,205.5,413.5,2.55,21.0,585.5,418.03,317.19
2016,3,12,13,0,310.0,408.0,2.6,21.0,668.0,439.58,330.77
2016,3,12,13,15,329.5,397.5,2.6,21.0,670.5,410.92,306.82
2016,3,12,13,30,349.0,387.0,2.6,21.0,673.0,380.17,280.87
2016,3,12,13,45,351.0,376.5,2.65,21.0,659.5,342.45,249.87
2016,3,12,14,0,353.0,366.0,2.7,21.0,646.0,304.74,219.2
2016,3,12,14,15,288.5,366.5,2.65,21.0,590.0,262.56,189.37
2016,3,12,14,30,224.0,367.0,2.6,21.0,534.0,239.04,176.64
2016,3,12,14,45,227.0,348.5,2.6,21.0,511.5,208.59,168.07
2016,3,12,15,0,230.0,330.0,2.6,21.0,489.0,200.43,161.84
2016,3,12,15,15,531.5,219.5,2.6,20.5,556.5,136.5,109.78
2016,3,12,15,30,833.0,109.0,2.6,20.0,624.0,88.1,69.69
2016,3,12,15,45,506.5,176.5,2.6,20.0,482.5,115.48,93.13
2016,3,12,16,0,180.0,244.0,2.6,20.0,341.0,156.54,127.97
2016,3,12,16,15,464.0,167.0,2.45,19.5,382.5,111.77,90.69
2016,3,12,16,30,748.0,90.0,2.3,19.0,424.0,70.69,55.94
2016,3,12,16,45,718.5,82.5,2.2,19.0,369.5,65.67,51.83
2016,3,12,17,0,689.0,75.0,2.1,19.0,315.0,60.46,47.46
2016,3,12,17,15,632.5,68.0,1.95,18.0,258.0,55.1,43.03
2016,3,12,17,30,576.0,61.0,1.8,17.0,201.0,49.73,38.41
2016,3,12,17,45,492.5,50.5,1.65,16.5,147.5,41.37,30.82
2016,3,12,18,0,409.0,40.0,1.5,16.0,94.0,32.97,22.93
2016,3,12,18,15,251.0,25.5,1.55,15.5,53.5,20.88,10.36
2016,3,12,18,30,93.0,11.0,1.6,15.0,13.0,8.65,0.0
2016,3,12,18,45,46.5,5.5,1.7,15.0,6.5,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,6,45,63.5,9.0,2.9,12.5,12.0,59.13,0.0
2016,3,13,7,0,127.0,18.0,3.2,13.0,24.0,164.27,11.61
2016,3,13,7,15,273.5,33.0,3.25,13.5,69.0,338.09,271.12
2016,3,13,7,30,420.0,48.0,3.3,14.0,114.0,492.41,405.58
2016,3,13,7,45,525.5,55.5,3.4,15.0,172.5,605.96,498.17
2016,3,13,8,0,631.0,63.0,3.5,16.0,231.0,720.49,585.97
2016,3,13,8,15,686.0,69.5,3.55,16.5,290.5,785.85,633.28
2016,3,13,8,30,741.0,76.0,3.6,17.0,350.0,842.31,672.03
2016,3,13,8,45,790.5,77.5,3.65,18.0,410.5,892.45,703.44
2016,3,13,9,0,840.0,79.0,3.7,19.0,471.0,938.95,731.22
2016,3,13,9,15,864.5,82.0,3.8,19.5,525.5,959.36,741.87
2016,3,13,9,30,889.0,85.0,3.9,20.0,580.0,964.28,741.94
2016,3,13,9,45,911.5,86.0,4.05,21.0,630.0,972.14,743.18
2016,3,13,10,0,934.0,87.0,4.2,22.0,680.0,975.7,741.57
2016,3,13,10,15,945.5,89.0,4.35,22.5,722.0,965.9,732.43
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,951.81,720.71
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,930.65,705.03
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,905.33,686.53
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,872.74,663.67
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,836.38,638.14
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,794.26,606.04
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,748.89,569.99
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,699.14,531.09
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,646.71,489.12
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,590.43,442.17
2016,3,13,13,0,992.0,98.0,5.7,26.0,931.0,532.18,392.51
2016,3,13,13,15,989.0,97.5,5.65,26.0,920.0,471.05,339.96
2016,3,13,13,30,986.0,97.0,5.6,26.0,909.0,408.7,285.37
2016,3,13,13,45,979.5,97.0,5.6,26.0,888.5,344.73,229.27
2016,3,13,14,0,973.0,97.0,5.6,26.0,868.0,280.43,174.1
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,214.98,122.49
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,149.88,81.87
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,89.8,68.97
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,89.21,68.66
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,87.6,67.63
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,85.88,66.51
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,83.85,65.02
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,74.28,57.21
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,71.66,55.45
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,68.97,53.6
