Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,65.25,50.72
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,61.51,47.76
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,52.02,39.81
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,47.17,35.7
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,39.7,29.05
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,32.31,22.18
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,20.5,10.23
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,8.65,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,96.67,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,248.36,70.98
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,418.33,332.88
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,575.16,465.62
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,667.18,539.75
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,752.25,604.08
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,813.33,646.84
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,871.95,685.61
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,910.38,707.16
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,945.26,725.55
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,964.68,734.77
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,968.6,733.48
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,973.14,732.84
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,973.42,729.42
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,964.53,721.12
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,951.33,710.16
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,929.84,694.02
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,904.24,675.31
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,872.6,652.93
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,837.14,628.0
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,795.42,596.28
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,750.44,560.92
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,700.33,522.37
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,647.6,480.95
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,591.71,435.32
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,533.93,387.1
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,473.05,336.01
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,410.98,282.85
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,346.97,227.82
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,282.68,173.63
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,217.89,123.54
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,153.46,83.87
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,94.32,72.04
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,95.3,73.04
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,93.61,71.97
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,83.45,63.93
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,81.36,62.4
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,79.18,60.79
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,76.76,59.24
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,74.29,57.63
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,70.1,54.4
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,60.79,46.73
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,55.38,42.36
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,49.95,37.79
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,42.26,31.02
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,34.63,23.98
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,21.4,11.03
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.02,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,7.47,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,15.99,1.43
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,112.31,87.26
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,182.63,149.53
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,239.84,198.83
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,296.08,245.71
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,336.92,277.89
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,376.13,307.73
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,412.73,334.33
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,448.28,359.36
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,714.84,561.75
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,938.06,712.45
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,948.06,711.71
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,953.61,709.9
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,945.45,700.93
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,922.06,682.21
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,903.47,667.43
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,880.8,650.09
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,850.65,628.26
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,816.81,604.08
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,736.3,542.73
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,644.71,474.08
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,651.8,479.71
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,632.6,464.56
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,579.33,421.83
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,524.21,376.73
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,459.83,326.31
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,407.79,286.29
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,348.63,233.93
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,284.35,175.84
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,228.51,141.19
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,205.2,137.21
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,146.55,113.7
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,125.9,97.4
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,128.93,100.29
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,130.52,102.04
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,137.23,107.78
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,148.69,117.41
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,131.45,104.11
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,109.46,86.67
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,101.04,80.13
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,92.25,73.13
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,79.18,62.47
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,65.56,51.02
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,51.56,38.88
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,37.13,26.04
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,23.22,12.61
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,38.85,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,112.31,57.67
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,216.28,175.37
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,309.51,257.84
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,400.04,333.73
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,470.22,390.77
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,461.21,382.29
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,472.3,388.76
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,558.55,455.4
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,669.15,537.23
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,674.42,536.91
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,676.37,534.81
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,820.43,641.83
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,939.37,723.04
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,931.51,712.45
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,919.44,700.18
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,887.79,674.96
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,863.61,655.32
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,833.47,632.48
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,799.84,607.28
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,759.41,574.33
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,716.28,539.23
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,670.03,502.82
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,621.43,463.96
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,568.49,420.41
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,516.57,376.72
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,459.15,328.96
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,400.88,279.52
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,344.13,234.82
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,305.08,206.55
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,252.67,166.5
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,199.75,131.84
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,165.55,130.66
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,186.69,148.06
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,150.48,119.06
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,119.46,94.06
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,133.51,105.97
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,152.21,121.68
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,133.01,106.42
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,108.06,86.19
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,103.36,82.75
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,98.64,79.17
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,88.01,70.4
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,75.9,60.1
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,60.31,46.48
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,44.55,32.37
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,25.87,14.9
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,6.29,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.36,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.54,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,12.16,4.3
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,19.8,10.98
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,28.62,18.55
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,37.48,26.03
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,43.65,31.18
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,49.83,36.26
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,47.14,33.8
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,44.46,31.37
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,49.51,35.41
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,54.58,39.43
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,107.91,82.6
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,164.03,126.85
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,173.41,133.82
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,182.65,140.76
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,239.76,184.78
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,312.36,239.23
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,291.45,222.59
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,260.14,198.51
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,260.95,198.58
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,261.63,198.46
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,324.61,245.64
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,373.55,281.06
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,299.04,225.36
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,232.31,175.44
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,325.81,243.2
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,389.83,284.06
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,344.68,248.52
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,304.45,218.16
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,275.66,198.13
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,242.87,177.23
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,212.58,168.47
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,204.51,162.47
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,180.02,143.22
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,165.25,131.72
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,128.05,101.68
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,93.69,73.55
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,90.84,71.62
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,87.9,69.55
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,83.6,66.16
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,79.21,62.64
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,69.21,54.44
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,61.65,48.1
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,51.03,38.72
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,40.33,28.97
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,25.77,15.09
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,11.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,48.03,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,142.77,91.21
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,287.62,230.05
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,408.21,331.68
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,274.47,224.79
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,101.27,79.32
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,424.15,348.55
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,733.47,579.43
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,446.79,359.02
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,93.1,70.85
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,103.73,79.71
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,114.29,87.95
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,92.16,69.65
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,71.74,52.87
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,76.2,56.35
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,80.66,59.8
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,91.51,68.22
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,102.28,76.48
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,121.73,91.59
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,140.77,106.15
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,175.07,132.26
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,208.29,156.99
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,343.3,257.58
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,447.58,329.9
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,362.94,266.54
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,288.47,212.12
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,208.29,154.22
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,133.61,98.68
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,239.09,174.05
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,308.22,217.88
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,246.04,161.07
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,164.58,96.53
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,143.44,112.24
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,191.79,151.01
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,176.9,139.61
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,153.32,121.29
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,157.71,125.31
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,160.82,128.26
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,123.05,97.89
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,75.05,58.34
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,65.51,50.54
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,55.89,42.51
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,45.59,33.93
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,35.17,25.03
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,25.94,16.92
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,16.74,8.73
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,9.49,2.02
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.36,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,65.6,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,202.93,146.25
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,328.93,280.13
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,454.12,394.02
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,553.45,480.61
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,660.79,570.02
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,726.86,622.01
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,790.53,670.22
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,838.5,704.59
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,883.07,735.54
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,907.92,750.55
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,928.84,762.51
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,939.23,766.68
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,938.4,762.54
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,933.02,754.86
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,923.33,744.21
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,906.33,728.57
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,885.07,710.02
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,855.01,686.24
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,821.24,659.04
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,773.64,619.61
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,732.73,584.55
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,686.07,545.4
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,636.93,503.52
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,584.16,457.01
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,529.31,407.86
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,471.54,356.19
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,412.7,302.65
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,351.64,246.87
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,289.79,191.43
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,227.53,139.99
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,165.71,98.78
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,102.6,82.67
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,99.39,80.14
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,89.26,71.78
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,88.31,71.3
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,85.32,68.92
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,82.13,66.38
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,79.55,64.49
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,76.89,62.53
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,72.53,58.91
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,62.82,50.48
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,57.51,46.06
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,52.17,41.43
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,44.19,34.11
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,36.21,26.52
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,24.16,14.7
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,12.17,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,127.28,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,332.83,252.31
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,464.67,392.23
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,600.7,509.94
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,685.82,579.78
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,770.93,645.54
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,828.36,687.32
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,877.06,720.88
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,912.78,742.8
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,944.89,761.57
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,964.29,770.53
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,979.56,776.52
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,983.91,775.28
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,972.0,762.97
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,962.43,754.49
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,948.67,743.24
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,927.7,725.76
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,902.7,705.65
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,871.18,682.37
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,835.95,656.5
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,794.86,624.0
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,750.57,588.05
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,702.02,549.01
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,650.85,506.99
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,595.15,459.67
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,537.58,409.63
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,477.88,357.23
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,416.96,302.62
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,354.01,245.88
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,290.52,189.56
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,226.25,136.7
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,162.27,94.13
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,97.94,78.62
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,94.97,76.3
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,93.36,75.25
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,91.59,74.08
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,80.6,64.78
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,78.16,62.89
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,75.72,61.11
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,73.22,59.27
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,68.68,55.49
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,64.01,51.54
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,58.92,47.32
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,49.64,39.17
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,41.89,32.16
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,34.13,24.85
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,23.54,14.39
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,13.1,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.29,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,156.11,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,394.93,304.92
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,523.76,436.05
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,658.91,549.17
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,732.88,607.96
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,816.04,670.02
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,870.99,707.98
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,923.21,742.51
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,957.18,762.87
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,987.46,780.29
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,991.85,778.54
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,1003.93,782.57
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,1005.87,780.09
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,1003.5,774.97
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,992.45,764.18
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,977.07,750.76
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,953.79,732.18
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,926.4,711.03
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,892.87,687.11
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,855.56,660.58
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,812.8,628.21
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,766.76,591.56
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,715.98,550.78
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,662.55,507.12
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,605.3,459.7
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,546.12,409.44
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,484.31,356.47
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,421.26,301.09
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,356.5,243.7
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,291.3,186.67
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,225.06,132.78
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,159.09,89.24
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,95.44,75.82
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,94.34,75.11
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,92.67,74.02
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,90.84,72.82
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,88.73,71.22
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,78.99,63.08
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,76.22,61.04
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,73.35,58.9
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,69.83,56.04
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,66.27,53.11
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,56.19,44.52
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,51.09,40.15
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,43.75,33.56
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,36.45,26.71
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,25.13,15.7
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,13.91,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,6.69,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,120.22,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,320.95,253.8
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,448.78,378.5
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,582.33,493.17
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,674.99,569.44
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,767.39,641.59
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,823.86,682.75
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,878.02,720.69
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,907.14,738.63
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,940.07,759.14
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,958.46,768.66
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,972.75,775.23
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,976.51,774.21
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,975.98,770.3
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,954.85,751.66
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,941.74,739.23
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,920.39,721.03
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,895.09,700.22
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,863.43,676.11
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,828.15,649.46
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,786.4,615.52
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,741.74,578.43
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,693.4,539.03
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,642.63,496.92
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,588.15,450.11
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,531.9,400.95
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,473.09,349.45
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,413.26,296.14
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,351.76,240.77
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,290.05,186.45
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,227.47,135.86
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,165.4,95.1
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,102.1,79.95
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,96.74,75.69
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,95.23,74.77
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,85.05,66.55
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,83.45,65.4
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,81.78,64.21
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,79.21,62.38
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,76.56,60.48
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,67.64,53.03
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,64.49,50.49
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,59.31,46.31
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,54.1,41.94
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,46.58,35.24
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,39.13,28.32
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,26.88,16.75
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,13.71,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,7.08,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,76.11,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,212.87,165.15
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,350.26,289.79
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,472.97,395.55
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,285.84,240.8
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,68.65,52.49
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,97.54,76.69
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,125.91,99.94
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,116.67,91.45
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,109.31,84.63
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,120.66,93.39
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,131.92,101.99
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,239.37,188.38
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,331.66,260.48
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,662.44,523.45
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,913.37,708.62
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,895.62,691.67
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,873.75,673.25
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,833.53,641.72
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,801.07,615.9
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,763.84,585.18
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,723.35,551.79
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,677.19,514.8
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,628.6,475.29
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,576.24,431.24
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,521.93,384.81
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,464.9,336.11
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,406.86,285.66
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,346.97,233.44
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,286.6,181.69
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,225.51,133.16
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,164.89,93.88
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,96.17,74.02
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,93.86,72.32
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,92.92,71.72
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,91.91,71.09
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,89.76,69.52
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,87.48,67.85
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,78.34,60.58
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,75.81,58.81
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,71.7,55.68
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,67.48,52.4
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,62.14,48.16
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,56.75,43.72
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,48.69,36.71
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,40.61,29.39
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,27.84,17.49
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,17.46,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,9.44,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
