Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,201.9,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,404.4,328.72
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,526.34,446.35
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,653.47,556.78
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,727.15,618.82
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,809.31,684.35
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,862.95,723.72
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,913.94,759.56
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,949.92,782.9
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,970.48,794.13
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,986.64,801.81
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,998.78,806.54
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,1002.73,805.34
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,1002.37,801.22
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,990.88,789.18
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,975.08,774.31
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,952.17,754.52
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,925.11,731.98
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,891.55,706.04
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,854.21,677.44
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,810.86,642.72
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,764.34,603.47
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,713.85,561.79
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,660.66,517.14
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,603.58,467.62
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,544.51,415.42
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,483.07,360.85
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,420.28,304.04
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,355.49,244.71
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,290.1,186.1
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,223.94,131.56
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,157.99,87.34
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,93.07,73.58
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,88.74,70.1
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,87.23,69.13
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,85.59,68.05
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,83.11,66.14
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,80.46,64.07
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,77.11,61.54
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,66.91,53.02
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,63.51,50.26
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,60.05,47.41
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,55.53,43.74
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,51.02,39.93
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,44.14,33.8
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,34.37,24.84
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,24.51,15.34
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,14.83,0.0
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,207.22,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,409.37,325.94
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,529.32,431.52
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,653.75,530.37
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,729.91,586.64
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,805.54,639.3
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,851.78,672.16
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,903.0,707.35
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,934.07,727.91
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,961.49,745.42
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,978.68,752.54
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,991.75,756.98
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,980.23,744.96
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,976.83,738.97
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,966.12,729.6
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,951.27,717.75
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,928.49,699.49
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,901.79,678.89
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,869.43,654.69
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,833.49,628.24
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,791.08,596.56
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,745.82,561.7
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,696.9,524.98
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,645.6,485.44
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,590.34,441.1
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,533.69,394.37
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,474.92,345.33
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,415.23,294.15
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,353.98,241.14
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,292.8,188.72
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,230.93,139.08
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,169.59,98.62
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,98.45,77.35
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,92.57,72.67
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,91.87,72.42
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,91.13,72.13
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,88.94,70.5
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,86.61,68.76
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,83.94,66.86
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,74.93,59.5
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,71.07,56.39
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,67.1,53.15
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,61.7,48.78
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,56.23,44.19
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,48.5,37.37
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,40.75,30.23
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,28.12,18.33
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,14.53,0.0
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,7.47,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,120.16,23.93
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,239.63,194.14
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,370.91,309.88
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,487.68,408.02
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,581.58,482.24
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,684.03,559.27
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,470.36,388.72
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,235.67,192.44
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,203.19,164.62
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,155.79,124.09
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,158.91,125.96
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,162.42,128.06
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,175.06,137.64
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,187.52,146.97
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,444.91,351.3
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,674.36,519.58
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,736.61,561.57
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,775.23,587.49
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,806.96,610.91
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,815.89,618.05
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,776.2,587.0
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,733.54,553.8
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,686.22,517.98
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,636.54,479.46
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,582.91,436.07
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,527.82,390.42
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,469.86,342.15
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,411.19,292.07
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,350.96,240.13
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,290.71,188.7
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,245.15,161.17
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,238.1,168.66
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,176.85,141.36
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,159.31,127.42
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,140.75,112.45
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,119.35,95.01
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,129.4,103.69
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,139.1,112.09
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,138.16,111.88
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,140.27,114.28
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,125.47,102.38
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,110.34,90.03
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,94.06,76.6
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,77.45,62.51
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,60.72,47.82
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,43.7,32.56
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,27.93,18.07
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,11.43,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,5.9,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,128.04,46.53
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,273.18,219.58
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,383.93,318.05
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,499.54,414.67
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,281.88,236.98
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,47.52,34.62
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,85.18,66.33
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,124.53,98.86
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,89.33,69.11
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,60.73,45.01
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,113.12,88.17
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,167.94,132.58
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,388.96,312.1
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,565.36,449.08
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,769.39,607.52
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,919.71,717.95
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,904.05,704.69
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,884.03,689.31
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,854.0,666.1
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,820.32,639.58
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,783.27,608.99
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,734.72,569.82
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,687.64,531.82
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,638.19,491.21
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,586.18,446.86
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,531.9,399.74
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,473.84,349.53
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,414.8,297.46
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,354.1,242.95
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,292.48,188.62
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,230.1,138.01
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,168.17,96.64
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,105.69,83.12
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,97.6,76.6
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,95.94,75.55
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,85.38,67.01
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,83.04,65.23
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,80.52,63.32
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,77.96,61.49
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,75.3,59.57
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,70.95,56.05
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,66.45,52.36
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,56.82,44.31
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,52.22,40.49
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,45.05,34.2
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,37.87,27.62
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,27.08,17.47
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,16.35,2.13
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,208.1,106.62
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,393.75,325.73
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,509.87,427.98
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,629.64,525.85
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,707.26,585.49
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,784.24,641.32
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,837.46,677.82
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,888.3,711.39
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,915.04,725.37
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,945.29,741.74
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,962.44,748.61
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,975.52,752.71
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,978.15,750.09
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,976.54,744.86
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,954.31,725.84
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,940.6,713.11
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,917.97,694.48
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,891.52,673.56
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,860.0,649.42
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,824.94,623.06
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,783.32,591.2
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,738.86,556.5
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,690.62,519.31
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,640.1,479.62
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,585.92,435.66
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,530.37,389.62
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,472.57,341.44
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,413.91,291.4
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,353.57,239.09
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,293.43,187.73
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,232.72,139.62
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,164.82,94.07
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,104.03,81.18
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,97.3,75.88
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,96.57,75.64
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,95.78,75.35
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,94.12,74.19
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,92.36,72.96
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,82.62,65.13
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,79.97,63.27
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,76.37,60.43
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,72.68,57.49
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,67.24,53.17
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,61.72,48.62
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,53.13,41.14
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,44.44,33.26
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,29.27,19.32
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,16.72,3.2
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,162.83,93.76
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,301.81,245.2
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,410.25,339.89
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,523.05,432.36
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,608.3,498.31
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,703.07,568.29
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,408.11,336.7
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,56.81,41.86
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,69.72,52.53
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,83.2,63.3
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,142.67,111.82
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,203.19,160.15
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,160.1,124.66
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,120.7,92.34
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,106.88,80.93
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,93.63,70.03
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,94.37,70.37
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,95.11,70.7
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,88.7,65.52
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,82.37,60.42
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,87.81,64.57
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,93.18,68.63
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,108.63,80.64
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,123.65,92.2
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,133.72,99.82
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,143.39,107.07
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,148.35,110.87
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,153.01,114.44
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,141.42,105.32
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,130.24,96.59
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,107.18,78.86
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,84.41,61.27
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,97.59,75.16
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,110.43,85.84
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,106.44,82.92
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,102.39,79.98
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,105.85,83.09
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,109.09,86.06
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,81.97,63.81
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,52.96,39.62
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,46.37,34.17
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,39.79,28.66
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,33.23,23.21
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,26.7,17.66
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,20.18,11.95
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,13.68,6.18
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,8.34,1.37
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.02,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.57,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,3.78,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,7.58,0.53
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,13.29,5.47
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,19.03,10.41
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,25.54,15.95
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,32.08,21.43
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,35.56,24.27
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,39.04,27.08
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,41.38,28.84
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,43.73,30.59
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,37.98,25.74
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,32.23,20.92
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,38.44,25.87
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,44.66,30.79
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,41.61,28.23
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,38.55,25.69
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,100.7,75.67
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,164.22,125.76
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,155.54,118.68
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,147.09,111.88
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,155.71,118.34
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,164.03,124.51
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,178.88,136.0
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,193.13,146.95
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,209.57,159.25
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,225.05,170.7
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,221.24,167.63
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,217.37,164.56
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,268.71,201.53
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,300.16,222.03
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,273.76,203.25
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,241.58,180.96
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,215.29,170.99
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,212.67,169.25
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,202.46,161.37
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,191.9,153.21
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,185.02,148.04
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,167.57,134.22
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,129.51,103.46
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,98.26,77.88
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,91.13,72.19
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,85.29,67.5
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,75.06,59.21
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,64.44,50.36
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,54.14,41.43
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,40.03,28.94
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,29.41,19.17
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,18.81,5.75
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,178.65,121.25
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,324.53,265.6
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,433.57,360.03
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,547.11,452.68
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,656.2,536.1
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,761.83,612.45
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,817.35,649.12
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,870.41,683.01
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,913.07,708.57
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,960.61,737.05
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,977.95,744.23
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,991.2,748.86
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,986.75,742.24
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,990.71,741.69
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,980.09,731.16
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,965.24,718.15
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,944.1,701.47
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,918.81,682.24
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,885.47,659.04
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,848.46,633.39
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,805.49,601.9
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,759.47,566.28
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,709.44,528.1
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,656.9,487.19
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,600.91,441.8
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,542.95,393.81
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,482.26,343.33
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,420.45,290.74
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,356.83,236.11
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,292.71,181.7
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,228.21,130.47
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,163.96,88.22
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,100.71,66.02
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,91.73,69.87
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,90.16,68.9
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,88.43,67.8
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,86.12,66.11
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,83.64,64.27
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,73.0,55.77
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,70.43,53.96
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,67.24,51.6
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,64.0,49.15
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,59.33,45.61
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,50.45,38.28
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,44.57,33.24
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,38.82,28.05
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,28.8,18.79
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,18.9,6.47
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.08,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,206.45,148.82
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,355.24,294.9
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,463.01,389.49
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,575.2,483.36
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,654.97,547.54
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,729.96,605.51
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,787.48,648.65
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,842.4,688.86
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,505.1,419.84
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,102.68,80.01
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,54.59,40.02
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,10.72,3.31
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,29.96,19.28
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,49.31,35.15
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,196.14,155.39
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,343.75,272.39
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,657.4,524.43
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,888.55,699.44
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,803.35,631.27
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,711.84,558.24
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,550.66,432.63
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,400.91,313.74
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,335.98,262.53
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,274.27,213.58
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,283.24,220.09
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,288.88,223.83
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,173.84,133.74
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,54.27,38.42
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,160.45,123.12
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,249.77,192.69
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,233.83,180.54
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,218.31,169.15
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,220.33,171.44
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,213.15,174.64
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,201.9,166.0
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,200.32,165.43
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,165.66,136.67
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,149.03,122.99
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,121.44,99.99
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,99.34,81.41
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,98.97,81.58
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,100.36,83.26
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,87.36,72.18
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,73.61,60.2
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,61.51,49.4
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,49.12,38.03
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,34.76,24.6
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,20.28,8.29
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,10.62,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,104.5,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,337.18,258.22
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,512.87,429.85
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,617.77,520.13
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,725.34,606.27
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,788.8,653.35
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,859.21,702.93
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,906.8,731.88
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,951.47,757.36
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,980.46,769.59
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,993.43,770.27
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,1006.47,773.59
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,1015.51,774.13
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,1014.87,768.68
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,1010.01,760.68
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,997.54,750.75
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,980.82,738.26
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,956.63,720.02
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,928.43,699.26
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,893.84,675.55
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,855.62,649.31
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,812.46,617.94
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,766.16,582.1
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,715.2,542.99
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,661.76,501.02
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,605.01,454.67
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,546.48,405.65
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,485.44,353.97
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,423.28,300.05
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,359.65,244.26
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,295.61,188.64
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,230.47,135.56
2016,4,2,14,30,960.0,97.0,3.2,21.0,870.0,165.67,91.59
2016,4,2,14,45,945.0,98.5,3.2,21.0,831.0,102.71,68.54
2016,4,2,15,0,930.0,100.0,3.2,21.0,792.0,92.79,72.76
2016,4,2,15,15,917.5,98.0,3.15,21.0,748.0,91.54,71.89
2016,4,2,15,30,905.0,96.0,3.1,21.0,704.0,90.14,70.91
2016,4,2,15,45,889.5,92.5,3.1,21.0,654.0,87.61,68.99
2016,4,2,16,0,874.0,89.0,3.1,21.0,604.0,84.87,66.9
2016,4,2,16,15,851.0,85.5,2.95,20.5,549.0,74.29,58.26
2016,4,2,16,30,828.0,82.0,2.8,20.0,494.0,71.78,56.47
2016,4,2,16,45,796.0,78.0,2.65,19.5,436.0,68.65,54.11
2016,4,2,17,0,764.0,74.0,2.5,19.0,378.0,65.48,51.68
2016,4,2,17,15,717.5,68.0,2.15,18.0,318.0,60.49,47.69
2016,4,2,17,30,671.0,62.0,1.8,17.0,258.0,51.2,39.77
2016,4,2,17,45,597.5,54.5,1.45,16.0,200.0,45.03,34.4
2016,4,2,18,0,524.0,47.0,1.1,15.0,142.0,38.92,28.82
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.0,29.29,19.77
2016,4,2,18,30,267.0,24.0,1.1,14.0,42.0,19.77,8.36
2016,4,2,18,45,133.5,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
