Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,121.0,12.0,1.5,9.0,15.0,110.5,0.0
2016,4,3,6,45,283.5,25.5,1.7,10.0,58.5,337.61,259.33
2016,4,3,7,0,446.0,39.0,1.9,11.0,102.0,505.84,413.99
2016,4,3,7,15,536.5,48.5,1.95,12.0,158.5,611.22,500.57
2016,4,3,7,30,627.0,58.0,2.0,13.0,215.0,719.22,583.13
2016,4,3,7,45,683.0,64.0,2.1,14.0,275.0,789.98,633.46
2016,4,3,8,0,739.0,70.0,2.2,15.0,335.0,853.31,675.8
2016,4,3,8,15,776.0,75.0,2.35,16.0,394.5,901.96,706.35
2016,4,3,8,30,813.0,80.0,2.5,17.0,454.0,947.7,733.93
2016,4,3,8,45,839.0,83.5,2.65,18.5,511.0,977.12,748.23
2016,4,3,9,0,865.0,87.0,2.8,20.0,568.0,1002.81,759.85
2016,4,3,9,15,884.0,90.0,2.65,20.5,620.5,1004.37,755.28
2016,4,3,9,30,903.0,93.0,2.5,21.0,673.0,1014.37,756.68
2016,4,3,9,45,917.0,95.0,2.45,21.5,720.0,1014.11,752.39
2016,4,3,10,0,931.0,97.0,2.4,22.0,767.0,1009.63,745.68
2016,4,3,10,15,941.0,99.0,2.35,22.0,807.0,997.08,735.4
2016,4,3,10,30,951.0,101.0,2.3,22.0,847.0,980.31,722.66
2016,4,3,10,45,958.5,102.5,2.3,22.5,879.5,956.61,704.75
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,928.88,684.43
2016,4,3,11,15,970.5,105.0,2.35,23.0,936.5,894.29,661.46
2016,4,3,11,30,975.0,106.0,2.4,23.0,961.0,856.09,636.02
2016,4,3,11,45,978.0,107.0,2.45,23.5,976.0,813.35,605.66
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,767.45,571.06
2016,4,3,12,15,982.0,108.5,2.55,24.0,997.5,716.96,533.53
2016,4,3,12,30,983.0,109.0,2.6,24.0,1004.0,663.98,493.12
2016,4,3,12,45,982.0,109.0,2.65,24.0,1001.0,607.34,448.78
2016,4,3,13,0,981.0,109.0,2.7,24.0,998.0,548.95,401.65
2016,4,3,13,15,979.0,108.5,2.7,24.0,986.0,488.3,351.17
2016,4,3,13,30,977.0,108.0,2.7,24.0,974.0,426.5,298.43
2016,4,3,13,45,972.5,107.0,2.75,24.5,953.0,362.74,243.0
2016,4,3,14,0,968.0,106.0,2.8,25.0,932.0,298.61,187.9
2016,4,3,14,15,961.5,105.0,2.8,24.5,903.0,233.99,136.42
2016,4,3,14,30,955.0,104.0,2.8,24.0,874.0,169.71,93.57
2016,4,3,14,45,945.0,102.5,2.8,24.0,836.5,105.56,69.42
2016,4,3,15,0,935.0,101.0,2.8,24.0,799.0,93.48,72.41
2016,4,3,15,15,923.0,98.5,2.8,24.0,755.0,91.98,71.36
2016,4,3,15,30,911.0,96.0,2.8,24.0,711.0,90.31,70.17
2016,4,3,15,45,895.0,93.0,2.8,24.0,660.5,88.06,68.5
2016,4,3,16,0,879.0,90.0,2.8,24.0,610.0,85.62,66.69
2016,4,3,16,15,856.5,87.0,2.65,23.5,555.0,75.41,58.47
2016,4,3,16,30,834.0,84.0,2.5,23.0,500.0,73.29,57.04
2016,4,3,16,45,804.5,79.0,2.35,22.5,442.0,69.53,54.18
2016,4,3,17,0,775.0,74.0,2.2,22.0,384.0,65.65,51.17
2016,4,3,17,15,729.0,68.5,1.95,20.5,324.0,61.04,47.67
2016,4,3,17,30,683.0,63.0,1.7,19.0,264.0,52.08,40.21
2016,4,3,17,45,611.5,55.0,1.45,18.0,205.5,45.54,34.56
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,39.03,28.67
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,29.36,19.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.81,8.69
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,55.0,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,110.0,13.0,3.1,9.0,17.0,102.3,0.0
2016,4,4,6,45,264.0,28.0,3.35,10.0,60.0,323.9,255.0
2016,4,4,7,0,418.0,43.0,3.6,11.0,103.0,486.17,403.56
2016,4,4,7,15,507.5,53.0,3.65,12.0,159.0,591.21,491.85
2016,4,4,7,30,597.0,63.0,3.7,13.0,215.0,698.52,576.26
2016,4,4,7,45,654.5,69.5,3.75,14.0,274.5,771.15,629.34
2016,4,4,8,0,712.0,76.0,3.8,15.0,334.0,842.79,678.86
2016,4,4,8,15,749.0,81.0,3.9,15.5,393.0,883.6,705.31
2016,4,4,8,30,786.0,86.0,4.0,16.0,452.0,929.17,734.59
2016,4,4,8,45,813.5,90.0,4.1,17.0,508.0,960.63,751.75
2016,4,4,9,0,841.0,94.0,4.2,18.0,564.0,988.38,766.12
2016,4,4,9,15,860.0,97.0,4.15,18.5,616.0,1002.42,771.42
2016,4,4,9,30,879.0,100.0,4.1,19.0,668.0,999.56,765.27
2016,4,4,9,45,893.5,102.5,4.05,20.0,714.5,1000.39,760.59
2016,4,4,10,0,908.0,105.0,4.0,21.0,761.0,997.05,753.27
2016,4,4,10,15,918.5,107.0,3.85,21.5,800.5,985.14,741.23
2016,4,4,10,30,929.0,109.0,3.7,22.0,840.0,969.07,726.7
2016,4,4,10,45,936.5,110.5,3.6,23.0,872.0,945.68,706.46
2016,4,4,11,0,944.0,112.0,3.5,24.0,904.0,918.35,683.91
2016,4,4,11,15,949.0,113.0,3.4,24.0,928.0,884.64,659.94
2016,4,4,11,30,954.0,114.0,3.3,24.0,952.0,847.37,633.64
2016,4,4,11,45,957.0,114.5,3.2,24.5,967.5,804.8,601.8
2016,4,4,12,0,960.0,115.0,3.1,25.0,983.0,759.18,566.26
2016,4,4,12,15,961.0,115.0,3.0,25.0,989.0,709.07,528.06
2016,4,4,12,30,962.0,115.0,2.9,25.0,995.0,656.59,487.26
2016,4,4,12,45,962.0,115.0,2.8,25.5,992.0,601.43,442.59
2016,4,4,13,0,962.0,115.0,2.7,26.0,989.0,544.47,395.5
2016,4,4,13,15,959.0,114.5,2.6,26.0,977.0,484.36,345.69
2016,4,4,13,30,956.0,114.0,2.5,26.0,965.0,423.28,293.91
2016,4,4,13,45,951.5,113.0,2.4,26.5,944.0,360.69,239.84
2016,4,4,14,0,947.0,112.0,2.3,27.0,923.0,297.77,186.23
2016,4,4,14,15,940.5,110.5,2.15,27.0,893.5,234.11,135.71
2016,4,4,14,30,934.0,109.0,2.0,27.0,864.0,170.82,93.7
2016,4,4,14,45,924.0,107.0,1.95,27.0,827.0,107.69,69.86
2016,4,4,15,0,914.0,105.0,1.9,27.0,790.0,94.94,72.65
2016,4,4,15,15,901.5,103.0,1.85,26.5,746.0,93.81,72.06
2016,4,4,15,30,889.0,101.0,1.8,26.0,702.0,92.53,71.35
2016,4,4,15,45,872.5,97.5,1.75,26.0,652.0,90.1,69.56
2016,4,4,16,0,856.0,94.0,1.7,26.0,602.0,79.45,60.97
2016,4,4,16,15,832.5,90.5,1.65,25.5,547.5,77.19,59.44
2016,4,4,16,30,809.0,87.0,1.6,25.0,493.0,74.84,57.83
2016,4,4,16,45,778.5,82.0,1.55,25.0,435.5,71.19,54.98
2016,4,4,17,0,748.0,77.0,1.5,25.0,378.0,67.43,52.02
2016,4,4,17,15,701.0,71.5,1.4,23.5,319.0,58.14,44.57
2016,4,4,17,30,654.0,66.0,1.3,22.0,260.0,53.9,41.28
2016,4,4,17,45,582.5,57.5,1.2,21.0,202.5,47.14,35.5
2016,4,4,18,0,511.0,49.0,1.1,20.0,145.0,40.36,29.47
2016,4,4,18,15,386.5,37.0,1.15,19.0,95.0,30.42,20.38
2016,4,4,18,30,262.0,25.0,1.2,18.0,45.0,20.55,9.48
2016,4,4,18,45,131.0,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,5,6,15,74.0,7.5,2.2,10.0,10.0,0.0,0.0
2016,4,5,6,30,148.0,15.0,2.6,11.0,20.0,175.91,0.0
2016,4,5,6,45,302.0,28.5,3.0,12.0,65.0,357.83,282.35
2016,4,5,7,0,456.0,42.0,3.4,13.0,110.0,519.99,427.5
2016,4,5,7,15,542.5,51.0,3.4,14.0,166.5,621.73,511.45
2016,4,5,7,30,629.0,60.0,3.4,15.0,223.0,725.61,591.36
2016,4,5,7,45,682.0,66.5,3.4,16.0,282.5,794.35,640.09
2016,4,5,8,0,735.0,73.0,3.4,17.0,342.0,855.15,680.34
2016,4,5,8,15,771.0,77.5,3.45,18.0,401.5,902.14,709.13
2016,4,5,8,30,807.0,82.0,3.5,19.0,461.0,946.15,734.85
2016,4,5,8,45,832.0,86.0,3.55,20.0,517.0,975.1,749.45
2016,4,5,9,0,857.0,90.0,3.6,21.0,573.0,1000.32,761.36
2016,4,5,9,15,875.5,93.0,3.6,21.5,625.0,1001.11,757.76
2016,4,5,9,30,894.0,96.0,3.6,22.0,677.0,1010.52,760.41
2016,4,5,9,45,907.0,98.5,3.65,22.5,723.0,1009.78,756.7
2016,4,5,10,0,920.0,101.0,3.7,23.0,769.0,1004.86,750.51
2016,4,5,10,15,930.0,103.0,3.75,23.5,808.5,992.32,739.47
2016,4,5,10,30,940.0,105.0,3.8,24.0,848.0,975.61,725.91
2016,4,5,10,45,947.0,106.0,3.9,24.5,880.0,951.07,707.61
2016,4,5,11,0,954.0,107.0,4.0,25.0,912.0,922.62,686.84
2016,4,5,11,15,959.0,108.0,4.05,25.0,935.5,888.69,663.48
2016,4,5,11,30,964.0,109.0,4.1,25.0,959.0,851.16,637.65
2016,4,5,11,45,966.5,110.0,4.2,25.5,974.0,808.36,606.51
2016,4,5,12,0,969.0,111.0,4.3,26.0,989.0,762.5,571.25
2016,4,5,12,15,970.0,111.0,4.35,26.0,995.0,712.07,532.95
2016,4,5,12,30,971.0,111.0,4.4,26.0,1001.0,659.25,491.89
2016,4,5,12,45,969.5,111.0,4.5,26.0,997.5,602.94,447.26
2016,4,5,13,0,968.0,111.0,4.6,26.0,994.0,544.98,400.03
2016,4,5,13,15,965.0,110.5,4.6,26.0,981.5,484.65,349.35
2016,4,5,13,30,962.0,110.0,4.6,26.0,969.0,423.34,296.65
2016,4,5,13,45,956.5,110.0,4.65,26.0,947.5,360.83,242.42
2016,4,5,14,0,951.0,110.0,4.7,26.0,926.0,298.06,188.53
2016,4,5,14,15,944.5,108.5,4.7,26.0,897.0,234.24,137.06
2016,4,5,14,30,938.0,107.0,4.7,26.0,868.0,170.79,94.23
2016,4,5,14,45,771.5,175.0,4.7,26.0,782.5,119.75,80.8
2016,4,5,15,0,605.0,243.0,4.7,26.0,697.0,144.82,113.82
2016,4,5,15,15,749.5,171.0,4.6,25.5,701.0,110.29,86.0
2016,4,5,15,30,894.0,99.0,4.5,25.0,705.0,91.53,70.91
2016,4,5,15,45,877.0,96.0,4.4,25.0,655.5,89.35,69.32
2016,4,5,16,0,860.0,93.0,4.3,25.0,606.0,78.87,60.8
2016,4,5,16,15,837.5,89.5,4.15,24.5,551.0,76.6,59.25
2016,4,5,16,30,815.0,86.0,4.0,24.0,496.0,74.24,57.6
2016,4,5,16,45,781.0,82.0,3.85,24.0,438.0,71.21,55.27
2016,4,5,17,0,747.0,78.0,3.7,24.0,380.0,68.15,52.87
2016,4,5,17,15,700.5,72.5,3.3,23.0,321.0,58.82,45.26
2016,4,5,17,30,654.0,67.0,2.9,22.0,262.0,54.63,41.9
2016,4,5,17,45,579.5,59.0,2.5,21.0,204.0,48.23,36.45
2016,4,5,18,0,505.0,51.0,2.1,20.0,146.0,41.88,30.78
2016,4,5,18,15,382.5,38.5,2.2,19.0,96.0,31.6,21.4
2016,4,5,18,30,260.0,26.0,2.3,18.0,46.0,21.36,10.38
2016,4,5,18,45,130.0,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,22.5,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,45.0,15.0,2.5,14.0,17.0,71.28,0.0
2016,4,6,6,45,124.5,38.5,3.05,14.5,55.0,196.35,154.56
2016,4,6,7,0,204.0,62.0,3.6,15.0,93.0,300.13,248.78
2016,4,6,7,15,282.5,81.0,3.7,15.5,144.0,416.22,347.2
2016,4,6,7,30,361.0,100.0,3.8,16.0,195.0,517.13,429.82
2016,4,6,7,45,180.5,76.0,3.9,17.0,123.5,281.67,235.96
2016,4,6,8,0,0.0,52.0,4.0,18.0,52.0,39.79,27.9
2016,4,6,8,15,4.5,107.0,4.1,18.5,109.5,91.66,71.31
2016,4,6,8,30,9.0,162.0,4.2,19.0,167.0,149.38,118.39
2016,4,6,8,45,39.5,204.0,4.35,19.5,226.5,241.76,193.35
2016,4,6,9,0,70.0,246.0,4.5,20.0,286.0,314.86,250.99
2016,4,6,9,15,420.5,191.0,4.7,20.5,463.0,667.83,529.79
2016,4,6,9,30,771.0,136.0,4.9,21.0,640.0,955.34,736.48
2016,4,6,9,45,809.5,129.5,5.15,22.0,691.0,962.7,736.69
2016,4,6,10,0,848.0,123.0,5.4,23.0,742.0,973.24,741.05
2016,4,6,10,15,862.0,125.0,5.5,23.0,782.5,964.92,734.33
2016,4,6,10,30,876.0,127.0,5.6,23.0,823.0,939.59,716.01
2016,4,6,10,45,701.5,228.0,5.7,23.5,799.0,871.88,665.32
2016,4,6,11,0,527.0,329.0,5.8,24.0,775.0,777.72,591.94
2016,4,6,11,15,523.5,344.0,5.8,24.0,797.0,757.63,576.28
2016,4,6,11,30,520.0,359.0,5.8,24.0,819.0,734.78,558.26
2016,4,6,11,45,437.0,395.0,5.85,24.5,786.0,667.42,505.95
2016,4,6,12,0,354.0,431.0,5.9,25.0,753.0,600.17,453.88
2016,4,6,12,15,660.0,273.5,5.85,25.0,878.5,649.47,492.29
2016,4,6,12,30,966.0,116.0,5.8,25.0,1004.0,660.36,499.41
2016,4,6,12,45,975.5,112.0,5.75,25.5,1006.0,607.19,454.64
2016,4,6,13,0,985.0,108.0,5.7,26.0,1008.0,551.38,406.99
2016,4,6,13,15,984.0,107.5,5.65,26.0,997.0,491.01,355.56
2016,4,6,13,30,983.0,107.0,5.6,26.0,986.0,429.4,301.97
2016,4,6,13,45,986.5,102.5,5.55,26.0,968.0,365.62,245.93
2016,4,6,14,0,990.0,98.0,5.5,26.0,950.0,300.63,189.47
2016,4,6,14,15,984.0,97.0,5.4,26.0,921.0,235.03,136.21
2016,4,6,14,30,978.0,96.0,5.3,26.0,892.0,169.7,91.86
2016,4,6,14,45,952.0,103.5,5.2,26.0,850.0,108.52,69.75
2016,4,6,15,0,926.0,111.0,5.1,26.0,808.0,98.46,75.96
2016,4,6,15,15,913.0,108.5,4.95,25.5,763.5,97.14,75.21
2016,4,6,15,30,900.0,106.0,4.8,25.0,719.0,95.64,74.32
2016,4,6,15,45,891.0,100.0,4.65,25.0,670.0,92.06,71.56
2016,4,6,16,0,882.0,94.0,4.5,25.0,621.0,80.05,61.78
2016,4,6,16,15,679.0,132.0,4.2,24.5,516.0,93.85,73.71
2016,4,6,16,30,476.0,170.0,3.9,24.0,411.0,113.44,90.57
2016,4,6,16,45,633.0,121.5,3.6,23.5,402.5,89.69,71.02
2016,4,6,17,0,790.0,73.0,3.3,23.0,394.0,65.12,50.48
2016,4,6,17,15,745.0,68.0,2.85,22.0,333.5,60.85,47.2
2016,4,6,17,30,700.0,63.0,2.4,21.0,273.0,56.58,43.77
2016,4,6,17,45,636.5,55.0,1.95,20.0,214.5,45.78,34.48
2016,4,6,18,0,573.0,47.0,1.5,19.0,156.0,39.26,28.66
2016,4,6,18,15,450.0,36.5,1.45,18.0,103.5,30.34,20.47
2016,4,6,18,30,327.0,26.0,1.4,17.0,51.0,21.57,10.9
2016,4,6,18,45,163.5,13.0,1.35,16.5,25.5,10.23,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,11.0,11.0,8.65,0.0
2016,4,7,6,30,0.0,22.0,1.7,12.0,22.0,24.86,0.0
2016,4,7,6,45,160.0,37.5,1.9,13.5,62.5,244.22,194.76
2016,4,7,7,0,320.0,53.0,2.1,15.0,103.0,408.42,335.86
2016,4,7,7,15,382.0,68.0,2.35,15.5,152.5,489.59,403.97
2016,4,7,7,30,444.0,83.0,2.6,16.0,202.0,572.7,470.33
2016,4,7,7,45,495.0,91.0,2.85,17.0,253.0,645.32,524.56
2016,4,7,8,0,546.0,99.0,3.1,18.0,304.0,710.89,571.15
2016,4,7,8,15,592.5,105.5,3.2,18.5,360.0,768.44,610.61
2016,4,7,8,30,639.0,112.0,3.3,19.0,416.0,823.72,647.35
2016,4,7,8,45,754.5,103.0,3.4,20.0,503.5,919.18,710.17
2016,4,7,9,0,870.0,94.0,3.5,21.0,591.0,1019.99,774.08
2016,4,7,9,15,887.5,97.0,3.6,21.5,643.0,1032.23,778.24
2016,4,7,9,30,905.0,100.0,3.7,22.0,695.0,1027.41,771.87
2016,4,7,9,45,923.0,99.5,3.8,23.0,742.0,1027.84,767.91
2016,4,7,10,0,941.0,99.0,3.9,24.0,789.0,1024.06,761.29
2016,4,7,10,15,950.0,101.0,3.9,24.5,828.5,1010.12,748.99
2016,4,7,10,30,959.0,103.0,3.9,25.0,868.0,991.97,734.21
2016,4,7,10,45,963.0,105.5,3.95,25.5,899.0,965.69,714.56
2016,4,7,11,0,967.0,108.0,4.0,26.0,930.0,935.52,692.49
2016,4,7,11,15,971.5,109.0,4.0,26.0,953.0,900.61,668.42
2016,4,7,11,30,976.0,110.0,4.0,26.0,976.0,862.11,641.91
2016,4,7,11,45,956.5,124.0,4.0,26.5,984.5,813.34,606.16
2016,4,7,12,0,937.0,138.0,4.0,27.0,993.0,762.3,567.0
2016,4,7,12,15,937.5,138.5,3.95,27.0,998.5,712.59,529.35
2016,4,7,12,30,938.0,139.0,3.9,27.0,1004.0,660.64,489.15
2016,4,7,12,45,654.0,282.5,3.85,27.5,884.5,561.01,412.47
2016,4,7,13,0,370.0,426.0,3.8,28.0,765.0,479.29,350.6
2016,4,7,13,15,358.5,427.0,3.65,28.0,752.5,441.61,321.1
2016,4,7,13,30,347.0,428.0,3.5,28.0,740.0,404.88,291.89
2016,4,7,13,45,275.5,433.0,3.35,28.0,677.5,353.51,253.75
2016,4,7,14,0,204.0,438.0,3.2,28.0,615.0,322.2,231.6
2016,4,7,14,15,335.5,381.5,3.05,28.0,660.5,280.82,195.13
2016,4,7,14,30,467.0,325.0,2.9,28.0,706.0,224.95,150.77
2016,4,7,14,45,449.0,316.5,2.8,28.0,669.5,181.38,129.91
2016,4,7,15,0,431.0,308.0,2.7,28.0,633.0,170.97,133.43
2016,4,7,15,15,417.0,296.0,2.6,27.5,596.0,168.1,131.71
2016,4,7,15,30,403.0,284.0,2.5,27.0,559.0,173.5,136.63
2016,4,7,15,45,590.5,197.5,2.4,27.0,568.5,126.87,99.25
2016,4,7,16,0,778.0,111.0,2.3,27.0,578.0,88.51,68.14
2016,4,7,16,15,776.0,106.5,2.15,26.5,536.5,86.65,67.03
2016,4,7,16,30,774.0,102.0,2.0,26.0,495.0,84.6,65.71
2016,4,7,16,45,738.0,97.0,1.9,25.5,436.5,74.99,58.04
2016,4,7,17,0,702.0,92.0,1.8,25.0,378.0,71.84,55.73
2016,4,7,17,15,653.5,84.5,1.6,23.5,319.0,66.65,51.84
2016,4,7,17,30,605.0,77.0,1.4,22.0,260.0,61.38,47.72
2016,4,7,17,45,529.0,67.5,1.25,21.0,203.0,54.2,41.64
2016,4,7,18,0,453.0,58.0,1.1,20.0,146.0,47.0,35.26
2016,4,7,18,15,336.5,43.5,1.1,19.5,96.5,35.39,24.67
2016,4,7,18,30,220.0,29.0,1.1,19.0,47.0,22.14,11.47
2016,4,7,18,45,110.0,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,2.45,12.5,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,2.8,13.0,20.0,19.14,0.0
2016,4,8,6,45,112.5,40.0,3.15,13.5,58.5,185.63,148.72
2016,4,8,7,0,225.0,60.0,3.5,14.0,97.0,333.37,277.77
2016,4,8,7,15,286.5,79.5,3.65,14.5,145.0,417.64,350.07
2016,4,8,7,30,348.0,99.0,3.8,15.0,193.0,503.59,420.6
2016,4,8,7,45,420.5,105.0,4.0,16.0,245.0,583.06,482.22
2016,4,8,8,0,493.0,111.0,4.2,17.0,297.0,663.51,541.55
2016,4,8,8,15,261.0,147.5,4.5,17.5,247.5,452.23,371.65
2016,4,8,8,30,29.0,184.0,4.8,18.0,198.0,213.47,171.48
2016,4,8,8,45,249.5,194.0,5.15,19.0,336.0,488.07,396.18
2016,4,8,9,0,470.0,204.0,5.5,20.0,474.0,741.09,589.59
2016,4,8,9,15,427.0,239.0,5.55,20.5,500.5,727.42,573.59
2016,4,8,9,30,384.0,274.0,5.6,21.0,527.0,688.62,541.01
2016,4,8,9,45,425.5,278.0,5.7,21.5,576.5,742.53,578.86
2016,4,8,10,0,467.0,282.0,5.8,22.0,626.0,771.15,597.89
2016,4,8,10,15,405.5,324.5,5.7,22.5,634.5,716.83,553.63
2016,4,8,10,30,344.0,367.0,5.6,23.0,643.0,683.28,524.65
2016,4,8,10,45,321.0,389.5,5.6,23.5,654.5,664.07,507.8
2016,4,8,11,0,298.0,412.0,5.6,24.0,666.0,643.62,490.17
2016,4,8,11,15,317.0,419.0,5.45,24.0,695.5,642.68,488.42
2016,4,8,11,30,336.0,426.0,5.3,24.0,725.0,638.64,484.24
2016,4,8,11,45,401.0,408.5,5.2,24.5,771.0,644.97,487.58
2016,4,8,12,0,466.0,391.0,5.1,25.0,817.0,650.58,489.69
2016,4,8,12,15,431.5,403.0,4.95,25.0,799.5,600.7,451.26
2016,4,8,12,30,397.0,415.0,4.8,25.0,782.0,552.56,414.13
2016,4,8,12,45,346.0,435.5,4.65,25.5,755.0,505.94,377.12
2016,4,8,13,0,295.0,456.0,4.5,26.0,728.0,462.88,342.97
2016,4,8,13,15,199.0,453.5,4.4,26.0,636.5,397.75,294.45
2016,4,8,13,30,103.0,451.0,4.3,26.0,545.0,347.68,258.07
2016,4,8,13,45,137.0,446.0,4.2,26.0,567.0,329.68,243.05
2016,4,8,14,0,171.0,441.0,4.1,26.0,589.0,315.98,230.72
2016,4,8,14,15,102.5,389.5,4.05,26.0,478.0,270.3,199.03
2016,4,8,14,30,34.0,338.0,4.0,26.0,367.0,222.56,166.33
2016,4,8,14,45,404.0,251.5,4.0,26.0,559.5,147.8,105.62
2016,4,8,15,0,774.0,165.0,4.0,26.0,752.0,104.88,81.12
2016,4,8,15,15,540.5,236.0,4.0,25.5,634.5,141.3,111.33
2016,4,8,15,30,307.0,307.0,4.0,25.0,517.0,181.67,144.7
2016,4,8,15,45,510.5,224.5,4.05,25.0,544.5,139.21,110.36
2016,4,8,16,0,714.0,142.0,4.1,25.0,572.0,98.84,77.36
2016,4,8,16,15,687.0,136.0,4.0,24.5,519.5,96.44,75.83
2016,4,8,16,30,660.0,130.0,3.9,24.0,467.0,93.91,74.15
2016,4,8,16,45,621.5,123.0,3.8,24.0,411.0,90.35,71.43
2016,4,8,17,0,583.0,116.0,3.7,24.0,355.0,86.69,68.6
2016,4,8,17,15,532.5,106.0,3.25,23.0,298.5,77.68,61.4
2016,4,8,17,30,482.0,96.0,2.8,22.0,242.0,70.71,55.77
2016,4,8,17,45,402.5,83.0,2.4,21.0,187.5,61.3,47.78
2016,4,8,18,0,323.0,70.0,2.0,20.0,133.0,51.81,39.42
2016,4,8,18,15,226.5,50.5,2.0,19.0,87.5,37.62,26.65
2016,4,8,18,30,130.0,31.0,2.0,18.0,42.0,23.25,12.61
2016,4,8,18,45,65.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,6,15,14.0,9.5,2.3,13.5,10.0,18.86,0.0
2016,4,9,6,30,28.0,19.0,2.5,14.0,20.0,54.55,17.65
2016,4,9,6,45,108.0,42.5,2.75,14.5,59.0,185.92,148.89
2016,4,9,7,0,188.0,66.0,3.0,15.0,98.0,289.93,240.79
2016,4,9,7,15,295.0,75.0,3.1,15.5,146.5,418.85,349.76
2016,4,9,7,30,402.0,84.0,3.2,16.0,195.0,534.24,442.57
2016,4,9,7,45,329.5,116.5,3.3,16.5,221.5,509.65,420.53
2016,4,9,8,0,257.0,149.0,3.4,17.0,248.0,455.65,374.6
2016,4,9,8,15,436.0,142.5,3.7,17.5,341.0,647.37,525.27
2016,4,9,8,30,615.0,136.0,4.0,18.0,434.0,828.43,657.2
2016,4,9,8,45,307.5,116.0,4.3,19.0,265.0,476.87,386.49
2016,4,9,9,0,0.0,96.0,4.6,20.0,96.0,74.28,55.31
2016,4,9,9,15,183.5,188.0,4.7,20.5,310.0,400.16,321.18
2016,4,9,9,30,367.0,280.0,4.8,21.0,524.0,678.4,531.52
2016,4,9,9,45,208.5,301.5,4.9,21.5,442.0,509.8,398.87
2016,4,9,10,0,50.0,323.0,5.0,22.0,360.0,346.38,268.64
2016,4,9,10,15,25.0,180.0,5.0,22.0,198.5,178.52,137.85
2016,4,9,10,30,0.0,37.0,5.0,22.0,37.0,28.53,17.41
2016,4,9,10,45,166.5,220.5,5.0,22.5,363.0,365.05,286.3
2016,4,9,11,0,333.0,404.0,5.0,23.0,689.0,665.95,508.52
2016,4,9,11,15,258.5,431.5,4.95,23.0,656.5,605.88,460.7
2016,4,9,11,30,184.0,459.0,4.9,23.0,624.0,537.29,408.29
2016,4,9,11,45,294.0,433.0,4.9,23.5,701.5,586.59,444.91
2016,4,9,12,0,404.0,407.0,4.9,24.0,779.0,615.32,465.09
2016,4,9,12,15,223.0,408.0,4.85,24.0,613.5,469.04,355.07
2016,4,9,12,30,42.0,409.0,4.8,24.0,448.0,337.21,254.94
2016,4,9,12,45,45.0,413.0,4.8,24.5,455.0,332.56,251.01
2016,4,9,13,0,48.0,417.0,4.8,25.0,462.0,327.22,246.25
2016,4,9,13,15,434.0,299.5,4.75,25.0,691.5,388.66,287.33
2016,4,9,13,30,820.0,182.0,4.7,25.0,921.0,417.26,296.71
2016,4,9,13,45,811.0,182.5,4.7,25.0,900.0,359.61,246.93
2016,4,9,14,0,802.0,183.0,4.7,25.0,879.0,302.54,198.34
2016,4,9,14,15,793.5,180.5,4.7,24.5,850.5,244.58,152.04
2016,4,9,14,30,785.0,178.0,4.7,24.0,822.0,187.65,113.13
2016,4,9,14,45,777.0,172.5,4.7,24.0,786.5,120.79,80.52
2016,4,9,15,0,769.0,167.0,4.7,24.0,751.0,105.64,82.47
2016,4,9,15,15,415.5,236.0,4.7,24.0,549.5,137.29,108.77
2016,4,9,15,30,62.0,305.0,4.7,24.0,348.0,194.84,156.15
2016,4,9,15,45,66.0,285.0,4.75,24.0,327.5,184.01,147.67
2016,4,9,16,0,70.0,265.0,4.8,24.0,307.0,172.8,138.95
2016,4,9,16,15,35.0,170.0,4.7,23.5,191.0,119.49,95.4
2016,4,9,16,30,0.0,75.0,4.6,23.0,75.0,57.62,43.67
2016,4,9,16,45,0.0,66.0,4.6,23.0,66.0,50.63,37.9
2016,4,9,17,0,0.0,57.0,4.6,23.0,57.0,43.66,32.06
2016,4,9,17,15,246.0,76.0,4.4,22.5,151.5,53.91,41.11
2016,4,9,17,30,492.0,95.0,4.2,22.0,246.0,70.18,55.34
2016,4,9,17,45,425.0,81.5,4.05,21.5,192.5,60.54,47.04
2016,4,9,18,0,358.0,68.0,3.9,21.0,139.0,50.74,38.34
2016,4,9,18,15,251.0,50.5,4.0,20.5,92.5,37.77,26.62
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,24.75,13.83
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,37.0,11.5,3.0,15.0,13.5,39.19,0.0
2016,4,10,6,30,74.0,23.0,3.2,15.0,27.0,116.85,56.31
2016,4,10,6,45,186.5,42.5,3.4,15.5,70.0,274.15,221.4
2016,4,10,7,0,299.0,62.0,3.6,16.0,113.0,403.23,333.93
2016,4,10,7,15,149.5,41.0,4.0,16.5,66.5,225.08,188.68
2016,4,10,7,30,0.0,20.0,4.4,17.0,20.0,15.21,7.28
2016,4,10,7,45,0.0,26.5,4.8,18.0,26.5,20.19,11.47
2016,4,10,8,0,0.0,33.0,5.2,19.0,33.0,25.18,15.56
2016,4,10,8,15,0.0,56.0,5.35,19.5,56.0,42.89,30.24
2016,4,10,8,30,0.0,79.0,5.5,20.0,79.0,60.71,44.79
2016,4,10,8,45,0.0,107.5,5.65,21.0,107.5,84.58,63.96
2016,4,10,9,0,0.0,136.0,5.8,22.0,136.0,109.19,83.37
2016,4,10,9,15,0.0,129.0,5.8,22.5,129.0,102.18,77.27
2016,4,10,9,30,0.0,122.0,5.8,23.0,122.0,95.78,71.75
2016,4,10,9,45,2.0,149.0,5.8,23.5,150.5,120.26,90.99
2016,4,10,10,0,4.0,176.0,5.8,24.0,179.0,144.59,109.86
2016,4,10,10,15,8.5,215.0,5.8,24.5,222.5,181.29,138.25
2016,4,10,10,30,13.0,254.0,5.8,25.0,266.0,217.41,165.78
2016,4,10,10,45,10.0,216.5,5.85,25.5,225.5,181.31,137.2
2016,4,10,11,0,7.0,179.0,5.9,26.0,185.0,146.95,110.08
2016,4,10,11,15,8.0,182.5,5.85,25.5,189.5,149.87,112.48
2016,4,10,11,30,9.0,186.0,5.8,25.0,194.0,152.64,114.74
2016,4,10,11,45,9.5,200.0,5.75,25.0,209.0,163.13,122.76
2016,4,10,12,0,10.0,214.0,5.7,25.0,224.0,173.31,130.51
2016,4,10,12,15,40.0,332.0,5.45,24.5,370.0,285.56,216.98
2016,4,10,12,30,70.0,450.0,5.2,24.0,516.0,383.67,290.62
2016,4,10,12,45,50.5,414.5,5.0,24.0,461.5,336.47,254.5
2016,4,10,13,0,31.0,379.0,4.8,24.0,407.0,293.15,221.65
2016,4,10,13,15,15.5,248.0,4.7,24.0,262.0,193.56,145.9
2016,4,10,13,30,0.0,117.0,4.6,24.0,117.0,90.05,65.77
2016,4,10,13,45,0.0,110.5,4.6,24.0,110.5,85.06,61.97
2016,4,10,14,0,0.0,104.0,4.6,24.0,104.0,80.11,58.14
2016,4,10,14,15,1.5,130.5,4.8,24.0,132.5,99.81,73.7
2016,4,10,14,30,3.0,157.0,5.0,24.0,161.0,118.56,88.53
2016,4,10,14,45,3.0,159.5,5.25,24.5,162.5,119.59,89.39
2016,4,10,15,0,3.0,162.0,5.5,25.0,164.0,120.98,94.77
2016,4,10,15,15,2.0,159.5,5.5,25.0,161.0,119.03,93.38
2016,4,10,15,30,1.0,157.0,5.5,25.0,158.0,117.0,91.96
2016,4,10,15,45,74.0,218.5,5.5,25.0,263.5,149.66,119.16
2016,4,10,16,0,147.0,280.0,5.5,25.0,369.0,174.33,139.81
2016,4,10,16,15,74.5,219.0,5.4,24.5,264.5,147.95,118.71
2016,4,10,16,30,2.0,158.0,5.3,24.0,160.0,115.18,92.01
2016,4,10,16,45,18.5,158.5,5.25,24.0,167.0,114.61,91.92
2016,4,10,17,0,35.0,159.0,5.2,24.0,174.0,109.75,88.16
2016,4,10,17,15,25.5,136.0,4.95,23.5,146.0,94.92,76.0
2016,4,10,17,30,16.0,113.0,4.7,23.0,118.0,81.54,64.84
2016,4,10,17,45,8.0,89.0,4.45,22.5,91.5,64.78,50.49
2016,4,10,18,0,0.0,65.0,4.2,22.0,65.0,47.88,35.73
2016,4,10,18,15,0.0,42.5,4.1,21.5,42.5,31.85,21.5
2016,4,10,18,30,0.0,20.0,4.0,21.0,20.0,15.25,6.43
2016,4,10,18,45,0.0,10.0,3.9,20.5,10.0,7.87,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.45,18.5,2.0,1.57,0.0
2016,4,11,6,30,0.0,4.0,3.5,19.0,4.0,3.02,0.0
2016,4,11,6,45,0.0,11.0,3.55,19.5,11.0,8.34,1.11
2016,4,11,7,0,0.0,18.0,3.6,20.0,18.0,13.68,5.73
2016,4,11,7,15,0.0,27.0,3.85,20.5,27.0,20.56,11.59
2016,4,11,7,30,0.0,36.0,4.1,21.0,36.0,27.46,17.4
2016,4,11,7,45,0.0,32.0,4.4,21.5,32.0,24.4,14.77
2016,4,11,8,0,0.0,28.0,4.7,22.0,28.0,21.35,12.14
2016,4,11,8,15,0.0,53.5,4.7,22.5,53.5,40.97,28.26
2016,4,11,8,30,0.0,79.0,4.7,23.0,79.0,60.71,44.22
2016,4,11,8,45,116.0,170.5,4.7,23.5,238.5,300.13,239.71
2016,4,11,9,0,232.0,262.0,4.7,24.0,398.0,519.34,407.88
2016,4,11,9,15,205.5,290.0,4.6,24.5,418.0,515.25,400.35
2016,4,11,9,30,179.0,318.0,4.5,25.0,438.0,509.64,392.74
2016,4,11,9,45,133.0,334.5,4.4,25.5,427.0,471.06,360.57
2016,4,11,10,0,87.0,351.0,4.3,26.0,416.0,410.69,312.84
2016,4,11,10,15,170.0,373.5,4.05,26.5,508.5,523.54,396.21
2016,4,11,10,30,253.0,396.0,3.8,27.0,601.0,628.04,469.77
2016,4,11,10,45,528.0,285.0,3.6,27.5,733.0,766.55,570.07
2016,4,11,11,0,803.0,174.0,3.4,28.0,865.0,870.09,641.05
2016,4,11,11,15,810.0,175.5,3.15,28.0,888.0,840.66,618.31
2016,4,11,11,30,817.0,177.0,2.9,28.0,911.0,807.76,593.23
2016,4,11,11,45,834.5,169.5,2.65,28.5,929.5,771.82,564.98
2016,4,11,12,0,852.0,162.0,2.4,29.0,948.0,732.19,533.89
2016,4,11,12,15,854.0,162.0,2.25,29.0,954.0,684.99,498.58
2016,4,11,12,30,856.0,162.0,2.1,29.0,960.0,635.58,461.04
2016,4,11,12,45,864.0,156.5,1.95,29.5,959.5,578.86,416.81
2016,4,11,13,0,872.0,151.0,1.8,30.0,959.0,526.91,374.72
2016,4,11,13,15,870.0,150.0,1.7,30.0,947.0,471.45,330.02
2016,4,11,13,30,868.0,149.0,1.6,30.0,935.0,415.19,283.62
2016,4,11,13,45,869.5,144.0,1.55,30.5,916.5,357.14,234.78
2016,4,11,14,0,871.0,139.0,1.5,31.0,898.0,298.32,185.76
2016,4,11,14,15,864.0,137.5,1.45,31.0,870.0,239.19,139.77
2016,4,11,14,30,857.0,136.0,1.4,31.0,842.0,172.55,94.96
2016,4,11,14,45,430.0,149.5,1.35,31.0,503.5,92.32,59.96
2016,4,11,15,0,3.0,163.0,1.3,31.0,165.0,121.68,92.63
2016,4,11,15,15,99.0,246.0,1.25,30.5,314.5,156.36,120.45
2016,4,11,15,30,195.0,329.0,1.2,30.0,464.0,198.98,154.39
2016,4,11,15,45,212.5,302.5,1.15,30.0,440.0,187.18,145.39
2016,4,11,16,0,230.0,276.0,1.1,30.0,416.0,174.67,135.98
2016,4,11,16,15,488.5,188.5,1.0,29.5,451.0,122.51,94.97
2016,4,11,16,30,747.0,101.0,0.9,29.0,486.0,76.71,58.21
2016,4,11,16,45,721.5,93.5,0.8,29.0,431.0,72.2,54.78
2016,4,11,17,0,696.0,86.0,0.7,29.0,376.0,67.46,51.06
2016,4,11,17,15,650.0,79.5,0.6,28.0,318.5,62.89,47.64
2016,4,11,17,30,604.0,73.0,0.5,27.0,261.0,58.26,44.05
2016,4,11,17,45,539.0,64.0,0.45,26.5,205.5,51.47,38.36
2016,4,11,18,0,474.0,55.0,0.4,26.0,150.0,44.63,32.4
2016,4,11,18,15,360.5,42.5,0.5,25.5,101.0,34.56,23.44
2016,4,11,18,30,247.0,30.0,0.6,25.0,52.0,24.49,13.65
2016,4,11,18,45,123.5,15.0,0.7,24.5,26.0,11.8,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,57.5,12.5,3.7,13.0,16.0,56.83,0.0
2016,4,12,6,30,115.0,25.0,3.8,13.0,32.0,176.44,111.74
2016,4,12,6,45,215.5,44.0,3.95,13.5,75.5,300.91,247.06
2016,4,12,7,0,316.0,63.0,4.1,14.0,119.0,419.82,351.17
2016,4,12,7,15,392.5,76.0,4.1,14.5,171.5,511.69,427.81
2016,4,12,7,30,469.0,89.0,4.1,15.0,224.0,606.29,502.71
2016,4,12,7,45,234.5,92.5,4.2,15.5,160.0,357.24,300.16
2016,4,12,8,0,0.0,96.0,4.3,16.0,96.0,77.57,59.88
2016,4,12,8,15,0.0,113.5,4.3,16.5,113.5,92.58,72.26
2016,4,12,8,30,0.0,131.0,4.3,17.0,131.0,107.43,84.1
2016,4,12,8,45,0.0,142.5,4.35,17.5,142.5,116.42,90.99
2016,4,12,9,0,0.0,154.0,4.4,18.0,154.0,125.45,97.83
2016,4,12,9,15,19.5,215.5,4.3,18.5,229.0,200.95,158.99
2016,4,12,9,30,39.0,277.0,4.2,19.0,304.0,300.48,237.12
2016,4,12,9,45,19.5,177.5,4.1,19.5,191.0,175.26,136.81
2016,4,12,10,0,0.0,78.0,4.0,20.0,78.0,60.22,43.4
2016,4,12,10,15,0.0,82.0,3.9,20.5,82.0,63.39,45.83
2016,4,12,10,30,0.0,86.0,3.8,21.0,86.0,66.57,48.19
2016,4,12,10,45,0.0,80.5,3.7,21.5,80.5,62.34,44.63
2016,4,12,11,0,0.0,75.0,3.6,22.0,75.0,58.12,41.09
2016,4,12,11,15,28.0,246.0,3.6,22.0,271.5,227.37,174.75
2016,4,12,11,30,56.0,417.0,3.6,22.0,468.0,389.77,297.37
2016,4,12,11,45,36.5,360.5,3.65,22.0,394.0,319.46,243.57
2016,4,12,12,0,17.0,304.0,3.7,22.0,320.0,248.28,189.22
2016,4,12,12,15,13.5,254.0,3.75,22.0,266.5,205.03,156.04
2016,4,12,12,30,10.0,204.0,3.8,22.0,213.0,163.12,123.55
2016,4,12,12,45,15.0,266.0,3.9,22.5,280.0,210.9,160.25
2016,4,12,13,0,20.0,328.0,4.0,23.0,347.0,255.98,194.19
2016,4,12,13,15,15.5,274.0,4.05,23.0,288.5,212.29,160.72
2016,4,12,13,30,11.0,220.0,4.1,23.0,230.0,169.76,128.05
2016,4,12,13,45,15.5,267.5,4.15,23.5,281.5,202.67,153.12
2016,4,12,14,0,20.0,315.0,4.2,24.0,333.0,232.62,175.55
2016,4,12,14,15,12.5,244.5,4.2,24.0,256.0,181.43,136.63
2016,4,12,14,30,5.0,174.0,4.2,24.0,179.0,130.7,97.8
2016,4,12,14,45,3.5,165.0,4.2,24.0,168.5,123.44,92.47
2016,4,12,15,0,2.0,156.0,4.2,24.0,158.0,116.85,91.63
2016,4,12,15,15,4.0,175.0,4.15,23.5,178.0,129.58,102.53
2016,4,12,15,30,6.0,194.0,4.1,23.0,198.0,141.71,113.0
2016,4,12,15,45,13.0,208.5,4.05,23.0,216.5,150.41,120.49
2016,4,12,16,0,20.0,223.0,4.0,23.0,235.0,158.37,127.43
2016,4,12,16,15,20.0,206.0,3.95,22.5,217.5,146.73,118.43
2016,4,12,16,30,20.0,189.0,3.9,22.0,200.0,134.95,109.24
2016,4,12,16,45,15.5,167.5,3.85,22.0,175.5,120.21,97.25
2016,4,12,17,0,11.0,146.0,3.8,22.0,151.0,105.34,85.0
2016,4,12,17,15,212.0,128.0,3.75,21.5,195.0,88.63,71.15
2016,4,12,17,30,413.0,110.0,3.7,21.0,239.0,78.87,63.05
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,68.55,54.2
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,58.07,44.9
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,42.11,30.55
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,25.98,15.39
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
