Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,65.08,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,196.46,132.63
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,322.69,264.64
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,447.74,371.86
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,263.53,222.15
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,29.0,19.16
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,19.81,11.31
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,10.66,3.43
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,40.2,28.37
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,70.52,53.49
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,54.94,40.23
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,39.91,27.57
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,71.32,53.33
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,105.05,80.63
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,140.17,108.67
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,175.12,136.1
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,128.7,98.72
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,84.85,63.29
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,101.75,76.68
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,118.48,89.75
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,147.43,112.64
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,175.71,134.77
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,229.51,176.16
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,281.34,215.21
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,310.89,236.85
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,331.55,251.57
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,273.15,206.98
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,221.05,167.14
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,236.14,178.61
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,249.93,188.86
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,263.87,198.71
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,280.67,210.47
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,275.6,201.93
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,253.21,181.85
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,213.8,157.33
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,193.48,153.43
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,134.78,106.45
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,87.34,67.81
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,121.79,96.7
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,165.52,133.0
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,119.87,95.79
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,79.15,62.09
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,75.83,59.56
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,66.81,52.09
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,62.23,48.44
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,57.58,44.63
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,51.47,39.39
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,45.37,33.94
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,35.35,24.89
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,25.31,15.1
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,11.87,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,104.95,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,284.12,203.58
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,419.05,343.62
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,557.19,459.37
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,646.99,531.21
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,737.92,599.54
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,557.56,457.81
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,328.35,268.66
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,344.94,280.51
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,360.01,290.06
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,392.11,312.8
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,422.83,333.95
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,398.99,313.37
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,398.65,310.85
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,376.92,292.13
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,356.08,274.34
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,426.21,326.84
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,512.17,388.88
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,586.12,442.59
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,669.19,500.8
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,783.06,585.06
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,842.31,627.74
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,798.2,595.02
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,751.47,559.36
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,702.57,522.68
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,651.43,483.4
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,596.79,439.63
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,540.6,393.55
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,482.01,345.2
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,422.57,294.9
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,361.43,242.55
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,300.05,190.31
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,238.28,140.51
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,176.93,98.3
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,115.82,72.01
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,96.12,73.86
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,95.18,73.44
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,94.08,72.88
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,82.99,63.9
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,81.2,62.63
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,79.14,61.26
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,76.98,59.81
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,73.83,57.39
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,70.61,54.89
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,60.88,46.98
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,56.47,43.48
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,50.62,38.57
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,44.8,33.45
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,35.09,24.67
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,25.39,15.26
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,12.58,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,70.52,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,216.44,157.96
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,336.24,274.89
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,460.85,378.54
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,282.14,234.9
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,69.73,53.43
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,109.87,87.53
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,149.58,120.14
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,216.9,174.56
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,265.15,212.24
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,322.18,255.67
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,377.81,296.63
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,400.44,311.76
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,421.95,326.08
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,540.41,413.55
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,653.42,493.14
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,826.89,616.96
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,939.79,690.52
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,918.35,674.0
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,893.09,656.4
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,860.42,635.14
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,824.4,611.52
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,782.42,581.27
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,737.83,547.95
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,689.98,511.69
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,640.05,473.01
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,587.16,431.14
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,532.86,387.0
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,476.28,340.65
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,418.94,292.42
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,359.88,242.11
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,300.7,191.96
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,240.98,143.98
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,181.79,103.24
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,122.69,77.33
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,92.95,71.0
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,92.63,71.07
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,92.21,71.07
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,91.24,70.48
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,90.19,69.84
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,87.93,68.34
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,78.89,61.16
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,75.66,58.7
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,72.34,56.12
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,67.69,52.59
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,62.96,48.87
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,55.98,42.94
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,48.94,36.74
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,37.94,26.9
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,25.15,15.01
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,12.59,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,40.17,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,131.74,95.95
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,239.69,195.94
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,348.51,289.63
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,192.79,160.74
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,23.63,14.37
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,32.47,21.79
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,41.34,29.09
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,37.89,26.03
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,34.46,23.0
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,52.24,37.48
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,70.11,51.84
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,91.73,69.04
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,113.52,86.17
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,100.92,75.7
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,88.89,65.79
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,112.41,84.28
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,135.73,102.39
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,136.07,102.29
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,136.38,102.2
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,106.72,78.8
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,77.8,55.95
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,101.11,74.13
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,123.96,91.75
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,115.16,84.81
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,106.63,78.13
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,172.23,128.95
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,234.38,176.38
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,213.91,160.64
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,194.1,145.49
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,228.8,171.64
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,262.45,196.66
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,224.73,168.72
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,202.52,152.79
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,184.87,139.83
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,169.3,134.16
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,179.69,143.21
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,176.74,141.42
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,172.58,138.4
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,168.1,135.14
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,147.97,119.14
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,132.61,106.95
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,118.49,95.47
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,104.24,83.77
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,89.57,71.68
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,74.77,59.26
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,65.74,51.46
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,57.63,44.21
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,43.41,31.51
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,28.87,18.05
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,14.7,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.75,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.3,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,13.3,5.31
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,21.33,12.19
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,31.7,21.02
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,42.11,29.77
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,52.93,38.66
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,64.61,48.1
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,100.7,77.6
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,137.25,107.01
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,256.61,203.42
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,358.55,282.96
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,377.14,295.56
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,394.54,307.43
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,254.04,197.35
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,118.71,89.37
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,125.17,94.47
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,131.51,99.34
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,161.16,122.32
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,190.26,144.56
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,253.38,193.04
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,326.41,248.16
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,319.68,242.6
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,312.9,237.22
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,405.91,307.43
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,478.95,360.53
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,440.07,330.64
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,404.15,303.35
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,373.64,280.62
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,354.53,266.33
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,258.28,194.46
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,175.53,132.52
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,141.37,106.33
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,107.73,80.29
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,110.54,82.69
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,113.44,89.19
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,67.23,51.03
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,17.66,9.37
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,33.42,22.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,49.2,36.35
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,38.74,27.62
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,28.32,18.82
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,16.79,8.93
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.03,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,35.16,24.08
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,69.18,52.31
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,77.74,59.03
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,86.3,65.68
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,169.13,133.14
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,277.96,218.75
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,294.93,230.89
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,311.32,242.78
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,287.1,222.66
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,244.98,188.97
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,253.28,195.0
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,261.41,200.79
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,320.76,245.29
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,360.12,273.82
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,397.49,301.46
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,431.48,326.25
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,331.1,251.07
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,232.81,176.41
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,264.32,200.85
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,294.71,223.99
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,298.26,226.43
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,300.72,228.09
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,285.19,216.18
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,270.3,204.81
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,304.66,228.94
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,315.1,233.92
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,286.57,212.15
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,259.35,192.54
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,184.66,139.54
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,100.77,78.82
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,102.78,80.94
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,104.71,82.91
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,105.15,83.51
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,105.48,84.04
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,58.06,44.26
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,7.63,0.98
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,64.49,50.34
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,111.21,90.6
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,99.55,80.84
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,83.85,67.53
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,67.44,53.35
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,50.88,38.77
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,35.52,25.09
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,19.86,10.94
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,9.9,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,84.42,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,173.76,133.64
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,275.88,226.05
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,400.61,330.68
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,254.04,210.31
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,74.14,56.77
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,87.44,67.77
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,100.65,78.28
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,135.28,106.61
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,169.55,134.12
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,206.34,163.06
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,265.75,209.05
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,193.12,150.49
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,147.9,113.64
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,146.04,111.76
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,144.42,110.03
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,116.91,88.05
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,90.5,66.93
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,116.43,87.28
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,142.03,107.05
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,142.24,107.04
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,142.37,107.04
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,181.19,136.73
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,218.88,165.01
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,340.91,256.71
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,445.45,331.88
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,423.36,314.71
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,401.57,298.3
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,346.96,258.3
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,293.76,219.54
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,267.86,200.41
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,243.74,182.55
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,217.13,163.26
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,178.27,134.45
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,200.64,151.46
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,228.35,181.86
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,163.95,130.3
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,89.93,69.87
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,129.89,103.32
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,167.67,134.67
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,153.27,123.42
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,127.71,102.84
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,117.99,95.13
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,113.77,91.95
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,102.78,83.09
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,91.43,73.74
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,76.11,60.59
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,59.66,46.19
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,45.2,33.29
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,30.37,19.67
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,15.48,0.0
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.51,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.02,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.44,0.0
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,9.86,2.72
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,13.68,5.99
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,17.51,9.21
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,29.78,19.48
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,42.12,29.63
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,455.58,367.43
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,827.87,631.88
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,864.86,650.06
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,898.41,669.89
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,917.22,678.56
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,932.25,684.97
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,938.91,686.81
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,941.51,686.28
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,933.59,679.84
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,913.11,665.56
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,892.79,651.65
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,868.76,635.41
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,838.59,614.87
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,805.08,591.34
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,770.86,566.49
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,723.35,532.32
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,677.09,498.08
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,628.86,461.59
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,577.16,421.95
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,524.43,380.32
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,469.66,336.37
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,414.31,290.64
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,357.73,242.76
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,296.94,191.88
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,238.05,144.55
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,180.02,103.86
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,163.06,114.05
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,220.82,175.42
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,209.53,166.63
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,209.33,166.97
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,188.69,150.84
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,179.0,143.53
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,164.33,132.29
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,143.06,115.45
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,107.88,86.49
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,73.2,57.45
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,68.67,53.93
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,64.05,50.2
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,57.56,44.6
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,51.03,38.77
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,38.38,27.48
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,28.07,17.84
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,14.1,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.06,0.0
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.1,2.03
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,12.16,4.66
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,15.22,7.25
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,11.8,4.31
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,8.37,1.38
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,21.39,12.24
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,34.47,23.03
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,33.73,22.26
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,32.99,21.51
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,47.7,33.36
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,62.48,45.08
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,317.18,245.5
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,551.96,412.94
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,657.13,484.22
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,751.0,546.2
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,755.83,545.64
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,756.68,543.53
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,795.31,571.61
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,810.81,583.52
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,763.07,551.14
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,724.7,524.57
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,678.32,492.09
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,629.96,457.22
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,578.65,418.64
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,525.98,377.61
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,470.89,334.03
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,415.14,288.39
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,358.04,240.75
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,301.1,193.15
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,243.23,146.85
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,178.0,100.86
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,119.87,73.46
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,95.99,73.93
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,95.64,74.0
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,95.17,73.96
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,93.56,72.84
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,91.78,71.59
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,82.64,64.35
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,80.54,62.97
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,77.49,60.65
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,74.35,58.22
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,69.88,54.74
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,65.33,51.09
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,58.18,45.05
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,50.93,38.69
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,38.36,27.48
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,28.07,17.89
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,14.1,0.75
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,197.21,44.17
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,387.19,308.67
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,503.04,410.79
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,624.54,509.02
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,705.2,570.2
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,786.41,627.97
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,837.12,660.98
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,893.03,696.33
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,932.39,717.52
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,968.71,736.05
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,992.94,746.54
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,1000.37,745.92
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,1010.06,750.01
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,1015.85,751.68
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,1012.6,746.74
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,1005.29,739.46
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,991.44,729.08
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,973.55,716.28
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,948.01,697.71
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,918.71,676.81
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,884.49,653.99
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,846.82,628.78
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,803.99,598.34
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,758.3,563.9
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,708.64,526.77
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,656.79,487.1
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,601.67,444.07
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,545.11,398.59
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,486.37,349.86
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,426.8,299.22
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,365.96,246.9
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,304.92,194.61
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,242.96,144.09
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,181.49,100.65
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,120.5,72.15
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,94.09,72.43
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,93.16,72.01
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,92.06,71.43
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,90.08,69.99
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,79.31,61.23
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,77.2,59.81
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,74.98,58.29
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,71.82,55.84
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,68.54,53.28
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,64.59,50.21
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,55.93,42.99
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,50.08,38.05
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,44.21,32.89
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,36.03,25.56
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,27.91,17.91
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,13.73,1.4
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,195.27,68.96
