Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,264.26,203.49
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,410.94,340.86
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,523.2,435.5
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,639.2,527.69
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,715.64,585.57
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,792.07,640.79
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,849.07,679.84
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,898.07,712.06
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,936.16,735.18
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,971.18,755.8
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,994.79,768.3
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,1014.74,778.36
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,1010.03,771.27
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,1015.03,771.28
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,1012.07,766.0
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,1005.11,758.29
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,990.71,745.47
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,972.37,730.26
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,946.94,710.84
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,917.83,689.12
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,883.46,665.22
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,845.75,639.02
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,803.37,607.79
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,758.2,572.82
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,708.89,535.1
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,657.61,495.05
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,603.8,451.35
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,548.68,405.55
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,490.92,357.35
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,432.42,307.3
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,372.87,255.57
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,313.11,203.71
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,252.93,153.59
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,193.18,109.52
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,133.34,77.92
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,96.15,74.68
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,95.41,74.26
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,94.48,73.68
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,92.48,72.22
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,81.52,63.27
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,79.57,61.99
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,77.5,60.6
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,74.48,58.27
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,71.35,55.84
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,67.55,53.01
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,58.78,45.79
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,53.39,41.27
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,47.98,36.56
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,40.36,29.75
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,32.76,22.69
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,20.76,10.73
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,8.65,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,70.41,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,265.73,205.06
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,413.77,339.91
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,520.85,429.65
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,631.52,517.62
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,708.25,573.7
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,784.98,626.72
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,842.41,663.28
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,898.11,697.24
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,929.51,715.43
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,964.94,736.34
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,989.02,747.85
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,1009.46,756.95
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,1019.4,760.19
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,1011.48,751.83
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,1008.97,747.44
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,1002.46,740.57
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,988.06,729.76
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,969.75,716.6
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,945.74,698.44
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,917.98,677.96
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,722.47,538.36
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,505.79,376.48
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,664.84,497.17
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,760.55,566.03
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,711.85,528.65
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,661.11,489.8
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,606.81,446.45
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,551.2,401.04
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,493.86,353.9
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,435.7,304.87
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,376.13,253.93
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,316.29,202.78
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,255.69,153.06
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,195.48,109.19
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,135.77,77.97
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,97.78,74.78
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,97.1,74.59
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,96.24,74.22
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,94.51,73.0
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,84.02,64.56
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,82.19,63.39
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,80.23,62.12
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,76.97,59.63
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,73.58,57.0
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,64.5,49.74
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,60.93,47.06
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,55.28,42.37
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,49.59,37.48
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,41.96,30.76
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,34.39,23.79
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,22.41,12.03
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,124.2,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,334.02,256.27
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,488.14,391.63
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,588.27,472.54
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,691.67,551.02
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,763.64,601.34
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,828.94,644.13
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,879.03,673.6
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,926.82,700.37
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,961.99,719.25
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,993.99,735.82
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,1011.76,742.31
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,1012.51,738.09
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,1019.95,739.3
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,1023.5,738.13
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,1017.12,731.61
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,1006.79,722.9
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,990.98,710.46
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,971.3,695.79
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,944.66,676.22
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,914.44,654.61
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,879.45,631.95
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,841.23,607.17
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,756.85,545.71
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,662.7,477.08
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,643.09,463.75
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,619.52,446.49
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,557.97,402.45
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,500.38,360.71
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,472.24,336.59
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,429.33,297.15
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,370.39,247.69
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,311.37,198.09
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,261.4,163.57
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,243.29,158.08
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,203.75,140.13
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,202.34,157.69
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,194.89,152.15
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,186.72,146.06
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,157.03,122.76
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,134.96,105.4
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,134.79,105.85
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,139.92,110.62
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,109.06,85.65
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,81.26,62.89
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,78.24,60.89
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,75.23,58.79
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,65.84,51.01
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,56.02,42.66
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,43.7,31.98
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,33.56,22.9
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,22.28,11.93
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,11.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,143.22,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,312.32,242.4
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,459.36,372.02
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,558.51,452.78
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,660.73,531.2
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,734.05,583.32
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,807.2,632.46
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,859.53,663.94
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,903.49,688.57
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,939.92,711.65
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,973.24,732.37
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,996.8,744.97
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,1016.72,755.1
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,1011.39,748.32
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,1015.87,748.42
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,1013.32,743.06
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,1006.78,735.4
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,992.4,722.93
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,974.08,708.2
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,949.09,689.39
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,920.38,668.41
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,885.59,644.44
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,847.49,618.38
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,806.07,589.09
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,761.64,555.93
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,712.1,519.66
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,660.54,481.09
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,606.66,440.06
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,551.34,396.65
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,493.33,349.92
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,434.48,301.19
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,374.6,250.31
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,314.57,199.32
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,253.65,150.18
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,193.11,106.38
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,133.74,75.13
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,93.92,71.57
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,93.1,71.12
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,92.1,70.49
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,90.76,69.58
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,89.24,68.56
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,78.68,60.19
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,76.9,59.07
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,74.19,57.16
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,71.39,55.15
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,67.59,52.37
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,58.84,45.25
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,53.84,41.13
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,48.84,36.84
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,41.23,30.15
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,33.63,23.2
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,22.48,12.37
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,11.02,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,28.94,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,80.73,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,233.28,182.4
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,349.93,288.35
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,448.99,372.22
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,552.59,455.39
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,567.37,466.04
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,579.13,473.59
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,443.75,361.94
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,279.12,225.02
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,482.85,388.04
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,641.11,508.46
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,808.21,630.53
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,952.64,728.62
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,964.51,732.3
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,972.56,734.42
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,969.77,729.74
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,963.14,722.72
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,951.08,712.88
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,935.17,700.64
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,911.93,682.57
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,885.11,662.26
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,852.59,638.17
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,816.85,611.38
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,752.82,559.91
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,687.72,508.4
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,673.26,500.04
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,636.93,474.05
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,551.63,407.01
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,487.26,357.09
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,453.48,330.59
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,418.66,302.53
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,358.64,258.88
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,325.32,236.59
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,265.97,178.05
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,199.36,114.76
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,167.71,109.07
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,200.4,156.82
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,184.15,144.42
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,169.2,133.04
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,113.3,88.02
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,96.19,74.29
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,94.61,73.4
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,92.88,72.39
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,88.08,68.81
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,82.95,64.91
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,78.58,61.6
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,74.09,58.1
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,65.67,51.11
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,56.91,43.63
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,45.47,33.59
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,36.34,25.28
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,24.42,13.9
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,12.72,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,6.69,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.38,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.76,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.51,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.27,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.03,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,3.8,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,22.13,12.86
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,40.6,28.07
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,46.03,32.42
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,51.47,36.75
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,48.04,33.72
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,44.6,30.74
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,40.01,26.91
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,35.42,23.11
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,113.7,86.08
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,195.97,150.77
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,161.28,123.1
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,128.17,96.78
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,127.87,96.25
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,127.53,95.68
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,131.5,98.69
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,135.34,101.6
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,104.74,77.5
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,74.72,53.78
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,52.92,36.54
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,31.14,19.23
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,140.45,105.2
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,244.09,184.15
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,321.29,241.45
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,388.19,289.0
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,281.2,209.94
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,202.9,152.99
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,224.03,169.14
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,225.23,169.91
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,207.87,157.31
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,209.83,167.21
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,206.95,165.67
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,206.42,166.06
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,136.7,109.26
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,31.48,21.18
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,84.65,66.58
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,130.94,106.18
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,130.11,105.88
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,129.95,106.19
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,115.84,94.7
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,101.27,82.62
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,85.69,69.27
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,69.67,55.29
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,54.46,41.84
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,38.23,27.27
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,23.32,13.31
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,7.6,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,3.93,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.89,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,176.69,136.92
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,296.3,242.91
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,369.17,305.71
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,442.76,366.7
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,436.18,360.04
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,427.32,350.8
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,457.49,372.0
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,460.96,372.16
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,372.49,298.02
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,259.95,204.77
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,280.21,219.62
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,299.83,233.63
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,294.25,228.29
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,289.19,223.48
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,303.05,233.13
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,316.34,242.25
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,656.64,505.02
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,921.54,695.95
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,904.78,680.13
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,874.36,656.45
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,844.49,633.6
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,811.32,608.31
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,734.21,547.27
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,659.34,488.48
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,632.75,468.07
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,603.9,445.52
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,578.85,425.87
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,537.38,391.46
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,483.15,346.49
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,428.26,300.05
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,371.77,251.24
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,314.68,202.13
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,257.31,155.15
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,200.46,113.44
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,143.5,82.2
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,101.33,76.71
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,90.69,68.47
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,90.43,68.58
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,89.59,68.09
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,88.64,67.52
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,86.81,66.38
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,84.85,65.15
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,75.87,57.94
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,73.32,56.05
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,69.51,53.19
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,65.61,50.19
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,59.93,45.59
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,54.18,40.76
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,45.75,33.49
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,37.25,25.88
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,23.64,13.37
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,12.17,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,18.59,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,51.13,4.96
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,178.0,137.16
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,277.55,224.31
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,399.56,325.16
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,509.01,412.58
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,583.63,468.54
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,659.23,522.92
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,726.4,569.08
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,805.61,622.32
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,846.92,646.86
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,885.49,669.23
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,915.35,685.66
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,941.88,699.76
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,953.87,704.54
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,953.57,701.44
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,953.98,699.11
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,950.52,694.4
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,938.84,685.85
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,923.37,675.01
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,899.29,657.27
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,871.81,637.44
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,840.9,616.39
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,806.78,592.16
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,765.38,561.42
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,721.75,528.77
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,676.19,495.21
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,628.98,459.7
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,578.28,420.89
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,527.35,380.91
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,475.16,338.87
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,422.76,295.67
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,369.53,251.45
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,312.49,204.56
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,258.2,160.85
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,205.01,121.95
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,166.46,104.27
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,146.92,113.13
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,151.19,116.79
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,152.36,118.0
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,154.07,119.69
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,163.64,127.72
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,133.81,104.3
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,109.54,85.09
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,105.52,82.31
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,101.36,79.37
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,98.46,77.42
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,95.54,75.39
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,85.64,67.35
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,73.93,57.53
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,59.15,44.79
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,44.15,31.58
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,27.42,16.43
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,6.69,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,13.28,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,166.98,129.87
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,285.43,232.46
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,389.71,318.84
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,476.72,388.91
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,551.2,446.55
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,626.54,502.53
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,680.12,540.32
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,732.39,576.29
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,776.9,605.2
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,819.38,632.15
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,844.9,646.97
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,867.46,659.76
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,894.91,675.28
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,910.11,682.51
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,910.4,679.51
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,907.07,674.4
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,901.39,667.29
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,891.91,657.83
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,873.65,642.66
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,851.91,625.25
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,823.85,604.69
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,792.6,581.85
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,659.01,482.96
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,531.96,388.38
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,387.74,285.01
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,253.42,186.31
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,233.1,171.46
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,213.38,156.77
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,209.09,153.53
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,204.88,150.35
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,286.08,206.77
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,339.74,239.84
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,300.73,211.33
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,282.73,199.99
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,252.12,180.18
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,226.22,175.11
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,217.56,168.78
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,208.34,161.97
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,196.66,153.21
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,184.54,144.08
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,171.38,134.34
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,150.52,118.28
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,125.88,98.69
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,103.78,80.95
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,96.66,75.7
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,89.3,70.1
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,79.61,62.23
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,69.66,53.9
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,56.79,42.81
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,43.19,30.8
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,27.15,16.32
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,3.93,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,7.59,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,22.48,12.3
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,40.94,28.11
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,64.9,48.39
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,87.73,67.45
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,115.63,90.7
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,143.34,113.36
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,220.59,175.69
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,280.14,222.28
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,383.84,302.03
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,463.78,361.23
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,387.32,299.49
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,287.3,220.26
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,164.82,125.23
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,76.71,55.33
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,255.1,194.25
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,430.66,322.94
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,699.2,518.3
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,896.7,652.54
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,873.79,632.28
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,847.68,612.13
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,819.73,592.36
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,788.61,570.34
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,715.87,516.97
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,645.5,465.42
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,644.79,466.23
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,626.07,452.88
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,514.49,371.94
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,432.75,313.22
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,426.39,307.79
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,403.28,289.22
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,376.58,267.35
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,346.21,242.16
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,288.69,192.81
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,219.64,135.9
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,175.78,112.4
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,145.54,112.66
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,148.12,115.01
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,147.06,114.42
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,142.07,110.72
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,136.59,106.63
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,149.41,117.59
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,160.18,126.96
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,132.05,104.42
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,103.4,81.21
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,101.54,80.16
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,101.12,80.22
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,88.45,69.88
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,75.49,59.02
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,59.97,45.69
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,44.15,31.79
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,27.83,17.07
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,10.67,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.51,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,10.11,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,20.7,3.58
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,113.39,87.03
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,189.03,152.92
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,270.6,222.0
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,370.95,303.34
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,441.86,358.81
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,513.75,412.95
