Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,575.28,457.67
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,637.02,501.21
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,682.83,531.43
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,751.49,576.52
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,789.95,599.13
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,825.89,619.73
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,846.8,631.3
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,864.62,640.83
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,874.47,643.91
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,886.15,648.09
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,715.44,526.33
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,557.95,411.25
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,382.16,284.82
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,225.28,167.41
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,228.44,170.05
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,231.36,172.04
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,440.77,326.82
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,613.83,445.21
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,576.8,416.85
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,540.61,390.53
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,484.04,350.1
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,431.38,312.57
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,429.05,309.68
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,408.74,292.75
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,382.86,270.44
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,337.77,233.07
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,307.0,211.35
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,271.55,188.48
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,204.0,137.52
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,133.94,103.14
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,161.09,125.14
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,207.17,161.72
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,203.93,159.44
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,186.94,146.49
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,175.72,138.29
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,164.09,129.68
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,145.2,114.88
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,131.92,104.52
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,119.94,95.24
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,107.69,85.55
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,92.06,72.82
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,76.04,59.46
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,59.56,45.35
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,42.73,30.63
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,26.84,16.3
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,9.9,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.11,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.55,1.83
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,109.48,83.64
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,180.95,145.9
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,239.51,195.38
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,298.21,243.28
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,373.47,301.48
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,429.17,342.47
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,411.46,325.01
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,413.31,322.33
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,430.19,332.18
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,445.37,340.4
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,358.94,273.16
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,297.59,224.47
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,288.66,216.97
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,258.24,193.43
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,265.06,197.58
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,271.84,201.41
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,312.72,230.48
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,332.08,243.59
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,339.83,248.77
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,346.89,253.6
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,291.3,214.38
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,230.6,170.82
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,213.35,158.43
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,196.53,146.0
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,195.3,145.46
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,193.98,144.78
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,209.92,156.79
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,225.11,168.14
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,217.07,162.43
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,209.21,156.92
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,258.38,193.24
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,304.19,226.05
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,300.53,221.45
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,275.3,201.39
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,248.47,183.46
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,225.16,178.39
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,184.44,146.6
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,144.37,114.76
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,139.89,111.49
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,135.04,107.83
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,137.23,109.95
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,145.04,116.76
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,139.94,112.88
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,132.03,106.69
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,117.32,94.89
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,102.31,82.67
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,86.77,69.61
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,70.95,56.06
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,55.73,42.85
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,39.12,28.13
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,24.08,14.42
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,8.36,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.33,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.54,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,6.83,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,17.92,9.05
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,29.06,18.9
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,46.07,33.66
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,62.82,48.06
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,80.79,63.27
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,98.35,77.87
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,116.52,92.69
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,134.54,107.12
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,168.25,134.45
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,201.61,160.96
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,255.09,202.9
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,286.77,226.87
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,317.48,249.69
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,347.12,271.32
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,350.71,272.54
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,354.11,273.74
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,337.5,260.25
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,321.77,247.57
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,320.31,245.53
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,318.72,243.39
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,346.28,263.86
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,371.69,282.43
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,360.92,273.4
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,350.24,264.64
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,305.02,230.76
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,262.49,198.74
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,266.5,201.8
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,270.02,204.34
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,263.97,199.68
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,257.93,195.07
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,250.54,189.45
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,243.17,183.87
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,238.55,180.41
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,233.6,176.83
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,198.9,150.93
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,165.36,131.57
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,157.83,126.01
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,150.21,120.29
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,166.3,133.88
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,169.9,137.2
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,137.43,110.91
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,90.6,72.07
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,82.91,65.84
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,75.15,59.46
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,65.59,51.46
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,55.97,43.3
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,46.36,35.04
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,36.71,26.61
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,27.48,18.46
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,18.27,10.23
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,11.4,3.92
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.33,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,8.35,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,19.85,10.48
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,32.12,21.2
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,50.07,36.6
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,67.3,51.24
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,85.73,66.51
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,103.72,81.09
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,155.15,123.68
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,227.72,182.11
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,251.11,199.81
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,273.91,216.92
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,233.36,183.18
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,178.19,138.16
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,162.51,125.14
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,147.94,113.03
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,144.62,109.94
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,141.49,107.05
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,291.73,223.37
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,429.35,324.79
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,563.24,421.8
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,683.15,504.16
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,593.01,436.68
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,522.06,383.66
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,547.96,401.38
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,568.21,413.89
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,532.73,387.56
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,498.69,362.64
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,472.29,343.35
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,446.45,324.23
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,321.83,235.96
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,222.01,164.28
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,202.61,149.92
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,183.73,135.64
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,227.74,167.67
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,268.19,196.7
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,251.15,184.91
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,234.52,183.38
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,225.76,177.33
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,216.57,170.89
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,196.09,155.09
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,188.08,149.21
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,174.55,139.04
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,160.58,128.41
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,147.69,118.55
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,134.07,107.93
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,119.67,96.48
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,104.81,84.42
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,79.82,63.3
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,58.28,44.84
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,50.1,37.69
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,39.42,28.14
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,27.66,17.36
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,15.92,1.86
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.39,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.75,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.27,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,3.78,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,5.68,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,7.59,0.79
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,32.85,22.16
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,58.79,43.77
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,35.57,24.16
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,12.97,5.18
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,43.33,30.26
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,74.3,55.36
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,81.72,61.03
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,89.13,66.65
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,100.7,75.7
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,112.2,84.63
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,150.14,114.37
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,187.87,143.39
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,202.51,154.38
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,216.83,165.1
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,201.94,153.08
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,187.55,141.57
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,215.47,162.79
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,242.59,183.13
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,341.44,256.81
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,424.61,316.58
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,467.33,347.27
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,497.6,368.35
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,491.92,363.47
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,484.16,356.4
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,450.1,330.03
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,416.5,303.69
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,365.25,266.2
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,328.08,240.64
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,305.44,224.2
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,283.35,208.56
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,261.47,193.48
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,223.02,175.93
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,229.82,181.79
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,218.82,173.43
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,175.07,138.76
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,132.13,104.27
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,125.56,99.47
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,118.91,94.51
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,101.02,79.93
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,82.79,64.92
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,72.25,56.37
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,61.63,47.59
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,51.27,38.81
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,40.57,29.58
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,30.56,20.86
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,20.57,12.04
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,12.93,5.12
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.3,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.75,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,7.47,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,14.51,3.37
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,73.31,55.68
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,123.91,100.67
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,192.76,160.17
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,246.05,205.54
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,323.28,270.36
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,424.2,351.84
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,305.52,251.47
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,165.32,132.34
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,184.94,148.07
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,204.34,163.22
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,215.44,171.15
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,226.51,179.02
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,280.39,220.63
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,311.69,243.89
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,295.04,229.62
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,259.78,201.26
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,385.04,297.41
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,486.25,371.84
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,553.06,419.53
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,595.95,449.22
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,504.77,380.93
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,408.57,308.74
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,357.54,270.24
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,304.37,229.81
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,342.62,258.39
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,371.87,279.63
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,399.06,298.69
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,413.72,307.97
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,420.24,310.84
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,422.96,308.88
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,380.74,276.26
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,343.31,247.97
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,310.79,219.05
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,255.88,174.24
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,186.11,121.62
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,106.48,82.7
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,148.89,117.92
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,195.71,156.51
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,181.68,145.43
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,166.05,133.1
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,157.96,127.15
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,163.41,132.4
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,122.53,98.69
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,78.67,61.95
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,68.79,53.88
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,58.84,45.58
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,48.68,36.88
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,38.25,27.82
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,29.01,19.71
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,19.81,11.51
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,12.16,4.59
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.54,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.36,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.64,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.54,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.44,0.0
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,8.35,1.49
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.12,2.15
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,9.89,2.79
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,19.45,10.9
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,29.06,18.96
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,26.78,16.94
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,24.51,14.95
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,39.55,27.45
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,54.68,39.89
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,65.2,48.44
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,75.92,57.09
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,67.67,50.09
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,59.57,43.28
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,66.66,48.97
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,73.9,54.75
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,118.63,90.67
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,163.15,125.66
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,458.29,356.28
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,705.15,534.37
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,581.97,440.97
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,467.89,355.04
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,465.26,352.39
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,456.49,344.63
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,464.29,349.13
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,466.85,348.99
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,441.89,328.3
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,404.23,298.23
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,373.13,272.74
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,341.95,247.13
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,306.11,222.77
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,282.18,208.67
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,247.32,183.05
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,226.52,179.58
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,217.37,172.66
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,193.68,154.05
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,176.54,140.64
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,160.98,128.4
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,157.22,126.03
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,153.24,123.44
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,140.57,113.42
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,135.12,109.36
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,102.99,82.89
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,74.45,58.98
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,68.53,54.07
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,59.92,46.65
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,51.03,38.86
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,42.08,30.77
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,29.75,19.47
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,17.38,4.86
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,55.51,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,171.51,110.03
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,286.74,232.77
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,399.27,329.41
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,488.49,402.27
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,589.29,480.3
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,433.79,356.39
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,255.23,208.43
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,397.06,323.58
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,544.11,435.55
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,583.47,461.21
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,621.05,485.79
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,587.65,456.19
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,526.63,407.54
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,770.19,587.36
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,962.8,714.74
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,961.77,709.58
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,956.95,704.25
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,944.93,693.88
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,929.17,681.33
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,906.93,665.22
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,881.15,646.9
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,849.81,625.35
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,802.21,592.95
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,765.37,565.8
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,725.63,536.03
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,680.03,502.19
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,632.87,466.48
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,583.38,427.59
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,533.05,387.09
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,480.96,344.95
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,428.28,301.2
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,374.09,255.46
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,319.78,209.33
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,264.96,164.02
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,210.66,122.79
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,147.58,83.32
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,94.23,72.01
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,94.42,72.54
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,94.48,72.93
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,93.72,72.49
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,92.8,71.96
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,90.97,70.67
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,81.97,63.43
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,79.82,61.89
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,77.58,60.25
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,73.71,57.34
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,69.73,54.28
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,64.33,49.92
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,58.84,45.33
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,50.72,38.27
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,40.16,28.88
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,28.78,18.51
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,17.42,5.34
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,22.08,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,63.32,37.35
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,153.99,121.37
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,255.15,207.14
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,335.92,274.35
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,418.4,340.39
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,260.95,212.14
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,91.28,69.67
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,103.54,79.43
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,115.76,88.79
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,161.02,125.06
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,206.09,160.45
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,108.34,82.15
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,25.33,14.87
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,123.7,93.72
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,230.37,176.39
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,219.21,166.71
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,208.76,157.99
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,195.19,147.32
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,182.2,137.13
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,238.78,179.74
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,294.26,220.44
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,251.61,188.19
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,210.72,157.34
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,262.43,195.72
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,317.4,235.47
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,311.38,230.69
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,305.01,225.87
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,373.76,275.83
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,425.18,311.57
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,395.7,289.5
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,368.02,269.04
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,364.48,263.81
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,354.29,252.74
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,312.65,216.82
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,260.17,173.42
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,234.13,163.64
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,228.11,177.75
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,182.5,142.5
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,134.79,104.94
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,132.41,103.37
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,129.58,101.38
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,136.04,107.19
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,148.65,118.1
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,127.97,101.51
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,111.26,88.07
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,104.19,82.69
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,96.85,76.97
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,88.92,70.47
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,78.76,61.89
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,64.73,49.88
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,50.47,37.36
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,33.41,22.2
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,16.16,4.87
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,41.69,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,127.58,81.95
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,233.25,185.55
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,357.98,290.34
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,232.4,189.19
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,72.31,54.38
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,70.87,53.28
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,70.98,53.22
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,113.56,87.9
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,156.57,122.09
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,191.76,149.54
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,249.04,193.55
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,262.85,202.87
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,276.34,211.98
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,308.79,236.06
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,340.15,258.98
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,283.29,214.79
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,214.06,161.31
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,196.08,147.47
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,178.88,134.1
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,232.46,174.37
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,285.03,212.94
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,237.39,177.07
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,191.64,142.57
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,216.59,161.37
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,240.67,179.25
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,239.89,178.51
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,238.96,177.74
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,341.61,253.32
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,423.35,310.83
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,399.77,292.81
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,376.75,275.42
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,364.8,265.0
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,348.93,251.11
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,308.87,218.65
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,278.56,194.11
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,242.29,171.36
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,210.57,164.36
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,197.24,154.52
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,183.28,144.05
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,176.35,138.89
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,168.87,133.28
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,159.27,126.17
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,149.13,118.56
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,140.49,111.9
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,136.04,108.66
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,123.81,99.09
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,111.26,89.11
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,94.48,75.17
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,78.8,61.94
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,65.07,50.18
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,51.13,37.94
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,34.43,23.04
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,17.56,6.13
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,9.05,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,50.88,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,146.88,96.96
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,274.41,218.29
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,382.65,310.42
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,211.62,173.56
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,12.16,4.5
