Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,20.19,11.2
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,28.25,17.81
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,32.88,21.5
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,37.52,25.14
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,42.18,28.82
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,46.85,32.48
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,115.35,87.35
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,189.27,144.95
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,202.47,154.7
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,215.5,164.39
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,225.51,171.32
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,235.35,178.1
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,263.14,198.88
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,290.17,218.89
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,344.48,258.61
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,378.38,282.67
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,241.61,180.72
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,109.41,79.72
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,262.81,196.6
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,403.44,299.07
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,419.66,310.32
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,432.64,319.41
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,336.86,249.44
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,252.99,187.57
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,239.19,177.39
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,225.78,167.36
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,186.06,137.54
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,146.96,108.02
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,230.9,165.7
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,279.41,195.49
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,243.4,172.49
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,229.3,179.28
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,155.91,121.34
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,103.68,79.52
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,115.01,89.0
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,128.14,99.93
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,135.1,106.12
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,148.34,117.52
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,138.17,109.59
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,127.59,101.29
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,116.0,92.24
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,103.94,82.65
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,90.7,71.86
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,77.03,60.45
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,62.82,48.28
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,48.64,35.85
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,33.51,22.31
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,18.22,6.92
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,6.29,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,12.18,2.8
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,29.09,17.95
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,47.69,33.84
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,71.95,54.4
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,95.41,73.95
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,160.53,127.88
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,211.82,169.35
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,218.92,173.57
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,225.61,177.43
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,247.41,193.85
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,268.65,209.64
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,406.39,316.38
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,518.02,399.65
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,411.32,315.82
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,262.4,199.79
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,460.75,350.66
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,607.52,456.86
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,499.39,375.22
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,376.45,282.4
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,302.01,226.42
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,221.16,164.97
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,226.03,168.58
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,230.67,171.9
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,301.87,224.54
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,360.46,266.73
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,341.36,252.38
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,323.04,238.81
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,315.56,233.21
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,308.08,227.59
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,303.48,224.05
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,298.46,220.16
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,274.11,202.17
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,251.26,185.34
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,269.51,196.01
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,286.11,205.29
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,240.87,175.41
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,220.97,172.14
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,220.77,172.7
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,220.85,173.48
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,208.33,163.95
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,195.34,154.03
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,178.55,141.27
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,161.22,127.94
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,133.93,106.06
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,114.7,90.58
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,115.54,91.84
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,112.24,89.58
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,99.69,79.43
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,87.36,69.22
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,70.64,54.95
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,53.67,40.14
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,35.33,23.86
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,16.02,5.67
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,8.26,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.33,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,8.35,0.16
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,19.45,10.02
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,30.59,19.53
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,46.71,33.02
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,62.88,46.35
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,159.68,127.07
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,247.92,198.78
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,203.8,161.03
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,143.95,110.95
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,161.77,124.8
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,179.43,138.3
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,265.66,205.36
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,331.45,254.96
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,257.2,196.91
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,173.52,131.27
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,317.85,242.36
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,445.14,336.3
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,473.97,356.59
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,520.15,389.36
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,486.1,362.91
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,471.6,350.81
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,462.25,343.34
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,452.71,335.79
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,365.54,271.13
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,279.25,206.71
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,243.3,180.07
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,208.42,153.97
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,258.86,191.56
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,299.82,221.53
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,317.63,234.19
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,332.02,244.11
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,319.74,234.19
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,307.02,224.0
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,295.78,215.07
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,282.88,205.2
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,264.39,192.14
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,226.88,175.83
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,226.45,176.3
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,209.32,163.55
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,179.55,140.35
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,156.11,122.0
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,153.35,120.42
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,150.36,118.65
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,136.68,107.9
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,131.32,103.93
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,124.09,98.55
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,111.99,89.01
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,97.03,76.71
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,81.69,63.87
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,66.12,50.68
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,50.28,36.95
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,34.73,23.24
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,18.93,7.94
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,9.83,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,4.33,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,8.35,0.19
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,20.99,11.21
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,34.6,22.72
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,53.59,38.52
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,71.89,53.53
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,75.92,56.75
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,80.72,60.48
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,80.71,60.25
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,81.35,60.53
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,53.77,38.05
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,28.35,17.37
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,73.85,53.79
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,123.58,92.83
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,261.21,200.6
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,387.24,295.63
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,394.73,299.78
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,401.72,303.97
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,468.03,352.84
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,549.84,411.13
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,563.85,419.71
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,575.51,426.79
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,631.05,467.3
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,665.3,492.18
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,570.08,422.67
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,491.08,364.33
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,549.87,408.71
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,592.62,439.43
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,528.58,391.27
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,471.32,348.41
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,446.21,328.71
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,419.63,307.2
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,387.87,280.74
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,354.52,252.74
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,295.9,200.25
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,223.16,137.34
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,203.31,134.28
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,208.53,163.22
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,191.58,149.99
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,165.38,129.34
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,152.77,119.51
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,138.79,108.52
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,136.91,107.55
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,134.91,106.49
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,136.06,107.82
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,130.74,103.82
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,120.24,95.72
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,109.36,87.16
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,96.82,77.01
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,83.93,66.32
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,69.54,54.04
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,54.09,40.54
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,36.71,25.08
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,18.84,8.16
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,9.83,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,19.41,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,48.31,29.38
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,148.58,116.06
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,230.24,185.92
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,134.05,107.5
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,35.16,23.58
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,80.07,60.82
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,130.07,101.43
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,214.16,169.56
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,281.47,222.73
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,182.73,142.81
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,85.37,63.24
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,149.02,113.83
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,214.23,164.4
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,203.37,155.29
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,193.37,147.03
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,200.63,151.99
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,207.82,156.86
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,198.6,149.47
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,189.77,142.45
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,223.62,167.73
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,256.7,192.03
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,351.59,262.66
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,428.47,318.28
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,497.96,368.01
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,548.47,402.95
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,431.56,317.66
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,324.7,239.17
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,303.18,223.4
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,288.53,212.43
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,275.25,202.39
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,267.76,196.58
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,258.84,189.41
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,240.38,175.32
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,262.17,190.01
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,286.37,206.22
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,254.97,180.09
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,209.0,151.14
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,153.93,118.46
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,107.68,82.08
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,105.27,80.47
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,102.46,78.45
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,101.0,77.7
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,99.37,76.81
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,95.02,73.54
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,90.33,69.96
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,86.02,66.8
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,81.54,63.44
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,72.04,55.76
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,64.45,49.51
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,55.37,41.87
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,46.21,33.88
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,34.02,22.95
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,21.82,10.67
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,36.3,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,107.64,73.04
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,224.87,178.46
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,327.31,265.54
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,187.1,152.33
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,27.46,17.18
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,35.54,23.91
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,43.65,30.53
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,67.71,50.04
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,94.25,71.21
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,121.06,92.33
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,147.74,113.0
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,144.82,110.04
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,142.45,107.6
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,434.01,335.7
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,709.81,535.2
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,566.48,426.29
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,427.28,320.19
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,475.28,355.58
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,539.66,401.29
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,733.32,544.84
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,869.56,641.77
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,778.85,573.45
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,678.47,498.93
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,716.31,528.02
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,727.86,536.89
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,682.52,502.89
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,635.62,467.38
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,551.14,403.05
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,479.35,349.4
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,467.86,338.15
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,432.31,305.06
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,376.33,264.3
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,347.66,247.75
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,292.01,195.65
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,219.11,129.94
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,168.04,97.76
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,119.3,80.61
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,101.79,77.63
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,102.48,78.54
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,102.09,78.43
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,101.53,78.2
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,100.38,77.66
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,99.08,77.02
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,95.94,74.7
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,92.57,72.19
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,88.41,69.14
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,81.66,63.85
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,74.03,57.59
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,66.19,51.01
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,57.21,43.35
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,48.13,35.36
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,35.34,23.96
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,22.48,11.3
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,5.9,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,11.41,2.58
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,23.69,13.56
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,38.0,25.77
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,56.35,41.23
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,74.0,55.93
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,145.29,115.36
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,205.07,164.09
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,393.39,316.53
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,588.5,464.77
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,576.15,450.04
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,560.2,434.07
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,437.1,338.36
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,314.13,241.2
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,180.47,137.95
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,57.9,40.62
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,359.27,277.78
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,662.89,496.99
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,492.54,370.47
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,331.59,249.04
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,376.22,281.9
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,418.11,311.59
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,314.51,234.92
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,210.01,156.47
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,279.29,208.09
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,337.08,249.83
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,514.77,383.79
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,628.84,464.52
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,580.42,426.01
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,536.2,390.34
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,483.89,347.91
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,431.13,304.16
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,377.67,259.24
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,324.61,214.36
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,270.5,169.5
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,217.1,128.17
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,163.54,93.54
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,111.04,73.49
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,100.96,77.22
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,101.16,77.74
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,102.14,78.74
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,94.71,72.88
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,93.52,72.14
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,92.19,71.29
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,99.83,77.88
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,105.68,83.02
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,93.49,73.33
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,80.45,62.8
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,74.82,58.35
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,69.14,53.72
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,59.64,45.62
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,50.0,37.13
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,36.67,25.17
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,23.11,11.97
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.39,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.75,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,1.89,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.03,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,4.55,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,6.07,0.0
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,10.26,2.99
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,14.47,6.5
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,36.73,25.0
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,59.16,43.35
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,311.75,247.89
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,571.94,437.84
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,725.47,543.58
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,864.07,635.52
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,881.25,643.95
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,894.95,651.78
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,900.6,653.28
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,902.6,652.62
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,896.1,649.9
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,885.99,644.67
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,867.73,633.07
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,846.09,618.84
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,818.96,600.58
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,788.67,579.9
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,753.69,557.31
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,723.37,536.78
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,679.35,503.92
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,633.6,469.21
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,585.19,431.98
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,531.16,389.68
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,481.5,348.93
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,431.22,306.68
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,379.44,261.98
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,327.18,216.74
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,268.74,168.38
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,214.62,126.19
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,160.44,90.82
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,107.21,70.11
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,95.51,73.21
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,95.45,73.35
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,93.8,72.19
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,91.88,70.83
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,90.39,69.83
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,81.81,62.96
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,80.21,61.87
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,78.58,60.75
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,75.13,58.22
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,71.58,55.55
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,68.65,53.23
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,63.29,48.73
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,54.87,41.55
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,46.38,34.07
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,34.86,23.76
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,23.3,12.37
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,16.8,6.64
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,46.62,32.58
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,74.18,56.35
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,122.96,97.49
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,160.48,128.65
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,90.91,70.83
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,33.63,22.34
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,111.5,86.77
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,220.57,173.65
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,242.86,190.2
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,264.65,206.4
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,205.95,159.58
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,172.99,132.82
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,193.83,148.59
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,214.35,163.79
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,374.53,286.19
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,534.75,402.14
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,596.46,446.15
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,672.86,499.73
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,599.74,445.23
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,547.38,405.64
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,474.54,352.84
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,420.59,312.96
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,416.04,309.72
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,410.85,305.82
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,260.65,195.03
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,117.09,85.83
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,84.82,60.94
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,52.85,35.98
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,64.33,45.01
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,75.7,53.92
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,64.26,45.01
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,52.84,36.09
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,45.37,30.33
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,37.94,24.55
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,36.73,23.64
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,35.52,22.73
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,50.59,36.65
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,65.67,49.38
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,84.95,65.55
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,103.18,80.85
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,136.06,108.53
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,168.11,135.56
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,154.9,125.04
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,141.3,114.2
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,126.54,102.47
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,111.47,90.28
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,95.99,77.34
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,80.25,63.95
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,64.56,50.35
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,48.63,36.3
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,33.09,22.43
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,16.8,7.49
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,8.65,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,42.36,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,135.93,95.45
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,231.32,183.5
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,329.32,265.46
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,432.11,347.49
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,519.22,414.76
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,587.73,464.54
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,656.85,512.68
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,716.32,551.78
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,787.02,597.45
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,827.21,621.69
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,864.81,644.15
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,768.6,575.15
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,654.61,491.87
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,530.48,401.18
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,407.48,308.54
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,560.23,420.88
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,706.04,520.66
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,822.1,601.25
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,905.86,656.66
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,790.82,575.47
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,662.03,483.46
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,680.36,497.66
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,700.57,511.33
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,617.07,450.63
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,542.43,396.37
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,555.55,406.24
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,559.34,408.35
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,523.08,381.56
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,488.33,355.85
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,448.09,326.26
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,410.68,298.48
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,370.67,269.74
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,326.48,238.73
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,240.29,176.99
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,151.73,112.64
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,175.56,123.36
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,183.31,131.7
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,183.95,144.35
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,207.32,163.29
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,135.68,106.16
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,93.96,72.49
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,92.75,71.92
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,91.4,71.19
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,106.93,84.37
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,125.61,100.18
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,113.64,90.74
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,101.17,80.77
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,89.72,71.33
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,77.95,61.43
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,64.85,50.28
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,51.46,38.58
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,37.36,25.97
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,23.27,12.63
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,12.2,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.33,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,8.35,0.51
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,17.13,8.35
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,25.95,15.95
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,36.73,25.11
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,47.91,34.5
