Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,52.66,38.4
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,57.64,42.4
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,152.04,120.42
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,242.25,192.5
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,180.91,142.15
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,112.81,86.29
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,199.58,155.86
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,312.94,243.26
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,309.21,239.04
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,305.74,235.52
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,488.76,374.96
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,663.94,500.76
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,618.38,465.52
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,594.39,446.65
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,535.31,401.66
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,463.21,347.35
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,562.32,420.52
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,646.24,479.82
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,707.25,525.7
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,729.12,542.75
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,679.83,501.58
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,625.63,458.64
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,554.17,406.17
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,487.29,357.06
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,453.74,331.39
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,420.91,305.74
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,378.03,266.06
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,330.27,217.52
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,255.19,172.05
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,266.25,196.55
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,183.93,120.86
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,111.48,70.75
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,95.26,73.23
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,94.38,72.71
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,92.93,71.7
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,82.04,62.93
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,80.7,62.03
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,79.25,61.04
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,77.18,59.55
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,75.04,57.99
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,66.1,50.8
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,62.79,48.29
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,58.47,44.76
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,54.13,41.11
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,48.03,35.9
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,41.93,30.47
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,32.37,21.85
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,22.74,12.42
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,11.02,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.11,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,9.88,1.73
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,19.06,10.09
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,28.27,18.14
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,39.05,27.36
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,50.91,37.33
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,103.28,81.46
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,174.63,139.59
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,226.45,180.02
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,277.73,218.2
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,230.75,180.34
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,168.23,130.1
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,612.07,475.46
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,958.18,706.82
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,965.85,708.36
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,969.94,711.86
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,965.92,708.72
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,958.22,703.21
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,894.14,659.79
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,795.99,587.85
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,639.39,475.43
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,476.44,355.25
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,613.99,456.63
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,716.21,528.06
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,503.7,375.6
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,300.32,224.69
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,365.07,273.22
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,417.9,311.05
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,427.16,317.12
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,433.48,320.82
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,416.94,307.79
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,399.24,293.69
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,369.05,270.77
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,340.53,249.18
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,266.95,196.89
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,199.29,149.16
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,216.88,157.91
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,217.14,159.69
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,199.38,157.68
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,189.64,150.28
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,182.85,145.24
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,175.58,139.79
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,166.12,132.77
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,156.06,125.21
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,135.79,108.92
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,108.78,86.82
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,98.84,78.82
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,88.36,70.24
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,79.0,62.5
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,69.3,54.3
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,58.77,45.29
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,47.96,35.78
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,36.04,25.08
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,24.06,13.64
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,12.2,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,94.08,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,263.41,194.53
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,368.48,298.7
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,481.04,392.96
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,356.58,295.13
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,229.67,188.22
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,226.64,185.23
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,241.05,195.53
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,388.94,314.62
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,542.18,431.36
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,321.06,256.36
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,66.99,48.77
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,190.76,148.16
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,312.9,242.22
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,391.37,301.97
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,491.42,376.15
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,629.52,478.05
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,739.11,556.15
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,570.05,430.37
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,369.03,278.42
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,598.55,451.04
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,787.89,584.87
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,736.96,546.7
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,679.48,505.21
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,675.83,502.19
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,669.43,496.85
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,554.07,412.14
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,454.87,338.53
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,424.7,316.33
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,395.29,294.46
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,425.85,314.88
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,434.49,312.63
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,370.2,264.59
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,351.68,255.65
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,313.27,228.82
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,287.06,212.67
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,256.89,188.97
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,237.4,176.84
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,221.99,176.01
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,212.94,169.15
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,189.96,151.03
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,180.34,143.66
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,169.01,135.09
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,156.8,125.75
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,146.25,117.45
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,140.06,112.74
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,125.66,101.32
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,110.76,89.29
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,93.96,75.28
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,79.49,63.04
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,65.56,51.13
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,51.21,38.57
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,37.7,26.5
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,23.4,13.19
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,11.95,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,84.91,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,242.7,178.11
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,348.54,281.61
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,469.79,382.75
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,557.52,453.31
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,647.33,521.99
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,713.69,570.21
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,779.71,616.38
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,831.08,650.49
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,880.75,682.74
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,908.96,699.18
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,940.82,718.13
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,964.06,730.98
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,983.91,741.58
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,843.79,641.54
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,677.26,515.3
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,710.55,538.68
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,741.09,558.89
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,698.76,525.36
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,655.89,491.84
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,806.92,605.18
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,900.37,670.68
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,868.23,647.51
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,832.91,622.86
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,762.03,567.8
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,679.08,503.59
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,681.24,507.95
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,659.84,493.24
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,544.72,404.82
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,466.67,345.15
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,424.68,313.77
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,386.78,285.41
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,383.89,280.53
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,358.0,257.32
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,292.35,195.43
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,225.35,130.96
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,169.75,93.75
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,115.61,71.37
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,95.73,73.19
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,95.12,72.87
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,93.46,71.69
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,91.56,70.33
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,80.85,61.84
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,79.34,60.93
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,76.31,58.75
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,73.09,56.39
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,70.23,54.31
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,62.18,47.77
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,57.45,43.98
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,52.63,40.0
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,47.1,35.34
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,41.6,30.48
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,33.06,22.69
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,24.56,14.29
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,12.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,109.57,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,296.12,219.64
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,409.16,330.98
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,530.28,431.79
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,615.65,499.2
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,703.06,564.37
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,765.97,608.43
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,822.47,645.91
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,869.99,675.58
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,915.35,702.85
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,947.43,721.36
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,976.53,737.73
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,983.57,738.05
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,1000.12,745.03
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,1006.87,747.07
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,1009.95,746.91
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,1006.28,741.38
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,998.82,733.61
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,984.61,722.72
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,966.67,709.58
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,942.74,691.28
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,915.26,670.83
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,882.19,648.1
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,845.91,623.25
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,805.43,595.52
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,762.2,564.13
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,715.19,529.16
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,666.37,492.12
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,615.04,451.47
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,562.7,409.14
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,508.57,365.25
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,453.59,319.54
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,397.22,271.89
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,340.54,223.5
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,283.13,175.21
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,226.03,130.0
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,170.32,93.07
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,116.42,70.9
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,95.29,72.44
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,94.64,72.1
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,93.21,71.12
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,91.55,69.97
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,80.5,61.25
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,78.65,60.06
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,76.24,58.29
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,73.71,56.41
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,70.52,54.08
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,62.12,47.3
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,57.73,43.84
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,53.29,40.22
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,47.42,35.31
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,41.55,30.18
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,33.04,22.48
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,24.54,14.21
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,83.68,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,241.29,176.17
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,345.43,276.43
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,463.59,373.18
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,547.22,439.08
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,632.6,503.11
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,698.84,548.93
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,764.67,592.31
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,814.13,621.79
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,861.81,649.1
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,896.39,669.23
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,921.51,682.97
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,944.37,695.27
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,963.89,705.39
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,972.84,709.1
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,978.17,710.73
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,975.91,706.29
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,955.27,690.31
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,876.75,636.75
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,766.71,557.82
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,698.96,509.42
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,648.49,471.79
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,558.8,408.36
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,477.48,349.85
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,643.37,473.43
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,735.32,539.91
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,690.81,506.46
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,644.75,472.15
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,565.84,411.73
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,504.74,365.16
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,477.78,343.16
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,444.9,312.55
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,391.77,268.01
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,338.44,222.92
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,284.36,177.9
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,230.67,135.74
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,176.42,99.29
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,122.93,75.83
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,91.48,69.05
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,91.48,69.24
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,91.23,69.21
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,90.86,69.11
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,89.32,68.21
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,87.63,67.2
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,78.42,59.83
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,75.84,57.93
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,72.59,55.57
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,69.23,53.08
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,65.2,49.85
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,61.15,46.51
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,54.22,40.77
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,47.21,34.72
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,35.32,24.2
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,25.75,15.09
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,12.94,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,60.08,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,172.85,123.77
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,291.23,229.7
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,396.48,316.27
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,478.66,380.73
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,563.93,444.41
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,629.44,491.4
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,706.61,545.1
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,758.13,579.16
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,807.93,611.47
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,845.17,634.56
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,879.84,655.79
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,900.05,668.25
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,917.01,678.74
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,779.63,581.48
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,627.14,469.35
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,788.28,586.39
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,929.15,680.65
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,920.49,672.5
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,898.83,657.35
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,878.76,642.58
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,855.35,625.68
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,726.13,531.55
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,580.13,424.9
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,671.37,493.71
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,724.44,532.5
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,600.7,440.99
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,493.98,361.94
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,456.63,335.13
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,422.11,309.91
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,391.71,287.61
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,374.25,274.59
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,359.46,256.44
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,336.33,226.69
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,254.04,174.13
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,245.02,181.16
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,188.71,126.36
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,130.54,83.65
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,151.9,118.42
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,213.33,167.59
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,152.23,119.07
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,107.27,83.03
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,127.87,100.36
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,152.6,121.05
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,122.59,96.81
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,97.12,76.12
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,92.89,73.05
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,85.8,67.51
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,78.33,61.4
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,70.64,54.98
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,61.54,47.29
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,52.3,39.22
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,39.68,28.01
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,26.93,16.2
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,13.7,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,76.36,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,225.8,162.95
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,326.37,257.67
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,434.74,344.03
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,525.78,411.93
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,614.44,473.63
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,679.75,519.35
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,744.71,563.47
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,795.05,596.43
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,843.74,627.68
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,878.91,650.06
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,904.81,666.35
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,926.84,678.86
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,945.59,689.24
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,955.74,693.56
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,962.34,695.77
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,960.73,693.42
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,940.97,679.54
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,795.81,580.34
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,599.7,439.42
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,655.91,480.0
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,688.54,502.64
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,671.52,489.97
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,652.79,476.43
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,710.32,520.28
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,728.76,535.43
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,685.12,503.2
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,639.87,469.42
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,591.81,432.73
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,543.04,394.46
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,492.77,353.87
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,441.81,311.68
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,389.3,267.53
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,336.59,222.72
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,283.23,177.97
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,230.22,135.96
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,173.4,98.03
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,127.86,79.67
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,105.99,80.94
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,106.52,81.74
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,98.39,75.33
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,98.98,76.04
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,97.77,75.28
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,96.39,74.4
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,112.79,88.15
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,132.45,104.61
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,106.62,83.84
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,84.43,65.81
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,76.04,59.1
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,69.54,53.83
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,60.7,46.38
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,51.75,38.59
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,39.41,27.67
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,26.94,16.17
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,13.72,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,85.03,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,242.69,175.66
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,344.24,272.92
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,460.79,367.45
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,545.73,433.9
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,632.63,498.71
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,695.61,543.45
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,758.24,586.37
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,550.25,431.28
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,269.03,210.22
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,384.1,299.61
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,475.71,366.9
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,518.15,395.53
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,559.14,422.84
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,635.7,475.74
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,685.23,508.99
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,847.07,621.98
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,946.71,684.06
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,812.92,591.49
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,646.46,471.5
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,788.35,574.61
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,873.68,631.18
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,843.38,610.05
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,809.97,587.97
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,772.45,562.18
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,732.26,532.86
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,688.01,500.93
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,642.07,467.06
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,593.79,430.84
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,544.65,392.84
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,465.82,334.2
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,419.8,302.1
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,384.87,274.67
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,359.06,252.99
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,292.98,193.35
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,227.46,132.1
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,173.64,95.77
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,120.77,72.09
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,96.12,72.61
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,95.37,72.35
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,84.77,63.94
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,84.42,63.85
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,83.26,63.09
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,81.98,62.26
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,80.4,61.19
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,72.7,55.06
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,69.66,52.88
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,66.54,50.59
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,62.75,47.67
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,58.96,44.66
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,52.72,39.42
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,46.44,33.94
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,34.75,23.66
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,25.14,14.71
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,12.6,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,53.15,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,158.34,112.74
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,274.17,217.26
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,376.41,303.29
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,460.77,371.59
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,548.52,438.95
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,394.85,317.64
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,210.67,166.95
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,329.55,262.02
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,428.04,337.5
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,662.95,515.28
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,866.38,657.35
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,889.33,668.34
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,909.15,678.62
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,922.73,685.77
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,932.9,690.8
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,932.85,688.16
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,929.26,683.4
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,910.98,670.11
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,898.83,661.14
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,788.7,579.83
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,664.0,486.91
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,748.16,550.51
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,797.18,587.43
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,698.73,513.13
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,596.12,436.65
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,630.83,464.18
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,634.53,467.42
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,480.1,352.89
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,361.59,265.12
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,412.38,299.98
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,441.89,313.22
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,391.35,270.86
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,340.84,228.42
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,291.09,197.63
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,293.81,210.18
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,264.89,190.2
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,237.97,173.65
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,164.28,127.09
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,122.64,94.24
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,136.97,106.04
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,178.8,139.74
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,143.47,111.99
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,119.26,92.97
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,114.47,89.41
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,109.4,85.59
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,103.88,81.53
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,98.14,77.22
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,89.85,70.52
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,81.3,63.48
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,70.47,54.43
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,58.44,44.09
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,43.68,31.15
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,28.75,17.66
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,14.85,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,49.71,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,151.09,107.18
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,244.92,194.18
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,362.75,291.31
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,228.49,184.23
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,92.91,70.69
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,385.82,312.01
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,663.98,522.27
