Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,727.03,563.58
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,779.64,597.78
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,717.3,550.0
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,634.86,486.79
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,726.72,551.14
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,792.79,595.31
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,689.82,518.09
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,586.57,440.47
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,668.45,498.01
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,723.18,534.8
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,767.2,564.13
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,789.47,578.8
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,773.7,566.42
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,755.51,552.72
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,755.57,551.94
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,751.45,548.15
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,738.81,540.0
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,714.42,523.29
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,627.97,458.99
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,549.58,400.73
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,555.9,404.7
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,546.98,396.46
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,502.42,362.32
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,458.82,328.43
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,415.58,294.14
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,372.26,259.32
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,330.66,230.21
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,288.81,203.09
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,256.36,180.02
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,223.66,160.54
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,221.8,172.58
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,214.83,167.47
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,184.68,144.05
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,157.47,122.78
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,159.7,125.22
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,152.34,119.91
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,139.79,110.12
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,126.46,99.62
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,107.03,84.15
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,90.69,71.02
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,82.82,64.66
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,74.7,57.94
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,65.12,49.93
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,55.37,41.51
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,42.31,30.02
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,28.89,17.82
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,61.04,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,174.94,124.46
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,295.24,233.91
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,403.06,324.5
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,492.82,396.2
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,595.93,474.73
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,662.98,523.84
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,729.73,571.11
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,783.77,606.67
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,836.26,640.2
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,706.57,543.37
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,554.98,425.99
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,489.31,374.56
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,446.65,339.2
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,728.14,549.79
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,958.77,706.0
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,825.6,609.63
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,669.7,493.83
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,596.63,441.09
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,546.55,403.32
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,553.98,407.33
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,559.62,409.81
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,591.0,432.04
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,627.33,456.99
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,697.41,510.59
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,727.65,534.85
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,684.03,502.14
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,638.8,468.04
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,591.11,430.64
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,542.83,391.96
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,492.98,351.99
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,442.46,310.45
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,390.28,266.85
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,338.0,222.69
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,285.14,178.58
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,232.62,137.0
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,172.97,95.92
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,122.5,72.64
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,96.03,72.12
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,96.35,72.56
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,116.79,89.15
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,147.47,113.91
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,128.63,99.31
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,107.17,82.47
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,120.56,93.68
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,142.85,112.11
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,119.82,93.9
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,97.48,76.03
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,89.95,70.19
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,79.33,61.58
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,67.1,51.38
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,54.61,40.69
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,41.43,29.16
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,28.12,17.15
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,14.4,0.0
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,42.86,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,138.46,96.84
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,234.76,185.84
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,354.17,285.5
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,438.75,355.45
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,526.62,425.38
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,335.05,271.56
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,102.47,78.21
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,108.25,82.63
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,114.45,87.11
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,177.29,137.55
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,263.52,204.93
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,275.16,212.4
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,286.51,219.74
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,266.64,203.15
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,228.42,172.86
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,206.65,155.48
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,186.12,139.11
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,218.12,163.14
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,249.51,186.33
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,260.12,193.43
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,270.39,200.27
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,278.63,206.11
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,286.49,211.67
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,318.22,234.24
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,337.68,247.62
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,363.77,266.46
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,386.6,282.74
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,485.87,356.37
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,543.33,394.64
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,454.42,328.07
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,398.85,289.21
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,376.0,264.59
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,339.2,223.98
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,286.21,179.96
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,233.53,138.31
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,180.81,101.88
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,129.08,77.31
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,91.18,68.55
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,91.25,68.79
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,91.3,69.01
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,91.28,69.17
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,90.15,68.61
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,88.9,67.96
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,106.92,82.99
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,134.42,105.8
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,102.88,80.39
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,72.75,55.76
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,67.9,51.9
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,62.95,47.83
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,56.54,42.49
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,47.57,34.76
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,37.72,26.07
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,27.88,16.99
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,14.05,0.0
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,34.52,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,104.84,71.94
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,213.24,168.04
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,307.79,248.19
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,416.06,336.04
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,511.06,410.67
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,579.5,462.55
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,648.75,513.12
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,712.15,557.03
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,787.9,608.61
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,827.82,633.19
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,865.24,655.82
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,900.39,676.83
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,932.32,695.46
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,937.16,696.89
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,946.21,701.51
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,951.21,702.6
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,952.35,701.28
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,941.33,692.69
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,912.23,672.18
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,893.07,657.22
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,870.46,640.03
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,841.01,619.34
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,808.47,596.61
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,773.0,570.66
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,734.65,541.4
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,690.68,508.32
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,645.02,473.55
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,597.37,435.7
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,548.89,396.47
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,498.24,355.59
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,446.87,313.16
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,393.97,268.81
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,340.88,223.87
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,287.01,178.85
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,233.45,136.36
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,180.46,99.98
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,128.54,75.5
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,99.56,74.62
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,88.94,66.32
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,88.87,66.44
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,88.7,66.49
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,87.45,65.82
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,86.07,65.06
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,77.57,58.48
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,75.6,57.21
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,72.38,54.89
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,69.05,52.45
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,64.4,48.84
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,59.66,45.05
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,53.82,40.19
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,47.97,35.11
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,36.57,25.12
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,27.35,16.6
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,13.73,0.0
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,56.8,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,167.78,118.52
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,288.51,228.78
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,397.14,319.88
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,490.02,394.38
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,595.64,475.04
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,663.8,525.11
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,731.62,573.29
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,790.58,612.44
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,848.02,649.43
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,751.41,577.5
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,632.7,485.97
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,818.36,620.11
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,958.89,711.97
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,968.36,715.36
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,974.24,717.46
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,959.22,704.73
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,954.8,699.4
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,942.94,690.36
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,927.49,679.13
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,906.19,662.82
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,881.46,644.41
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,851.26,623.73
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,817.94,600.96
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,779.33,573.36
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,738.14,542.23
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,693.99,509.62
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,648.13,475.08
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,599.92,437.15
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,550.87,397.76
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,500.18,356.93
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,448.69,314.45
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,395.24,269.76
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,341.64,224.45
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,287.82,179.36
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,234.23,136.71
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,181.43,100.53
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,130.21,76.46
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,89.97,66.98
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,89.97,67.16
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,89.7,67.12
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,89.31,66.99
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,88.09,66.35
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,86.73,65.6
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,78.19,58.87
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,76.25,57.5
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,73.05,55.21
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,69.74,52.8
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,65.47,49.52
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,61.12,46.08
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,54.95,41.06
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,48.74,35.77
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,37.26,25.71
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,28.04,17.19
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,14.09,0.31
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,70.72,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,214.24,151.68
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,320.01,254.49
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,432.45,348.76
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,539.81,434.08
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,647.17,515.39
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,711.63,560.82
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,775.71,604.1
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,829.64,638.77
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,876.59,667.59
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,909.81,686.36
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,940.19,702.99
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,962.52,714.07
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,968.45,714.31
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,976.49,717.32
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,980.97,718.12
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,979.14,713.88
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,973.65,707.5
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,960.67,697.51
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,944.05,685.36
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,921.5,668.47
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,895.5,649.49
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,864.44,628.28
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,830.21,605.01
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,791.35,577.47
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,749.78,546.85
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,704.42,513.44
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,657.23,478.08
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,607.55,439.25
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,556.91,398.92
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,504.74,357.32
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,451.67,313.98
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,396.93,268.59
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,341.89,222.38
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,286.32,176.11
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,230.91,132.19
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,175.48,93.76
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,120.96,67.54
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,88.86,65.88
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,88.06,65.57
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,87.0,64.88
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,85.76,64.07
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,83.64,62.69
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,72.77,54.2
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,70.53,52.57
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,68.16,50.84
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,65.54,48.99
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,62.86,47.07
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,58.46,43.55
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,49.84,36.43
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,45.0,32.5
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,40.18,28.41
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,32.79,21.88
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,25.45,15.05
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,12.49,0.0
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,66.9,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,205.94,144.76
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,310.44,245.59
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,421.11,337.17
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,311.39,251.2
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,173.51,137.9
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,217.62,173.87
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,282.36,224.59
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,351.67,277.92
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,421.01,329.54
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,681.96,524.92
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,911.68,679.05
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,930.28,684.63
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,952.75,694.68
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,962.8,697.96
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,969.3,699.14
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,969.29,695.56
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,951.58,681.0
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,940.32,671.05
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,925.47,658.87
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,905.22,642.13
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,881.51,623.42
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,851.86,604.4
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,819.04,583.39
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,780.5,557.37
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,739.37,527.97
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,695.7,498.39
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,650.3,466.62
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,602.84,431.41
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,554.49,394.43
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,503.96,355.26
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,452.66,314.27
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,399.76,271.03
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,346.46,226.74
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,292.19,181.97
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,238.22,139.42
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,184.91,102.74
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,132.76,77.62
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,90.67,67.71
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,90.67,67.91
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,90.41,67.87
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,90.02,67.75
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,88.48,66.86
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,86.79,65.85
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,78.48,59.29
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,76.79,58.13
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,73.61,55.86
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,70.33,53.48
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,67.03,50.9
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,63.78,48.29
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,57.0,42.78
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,47.72,34.92
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,38.16,26.5
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,28.65,17.75
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,14.43,1.12
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,46.47,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,140.51,96.98
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,232.3,183.66
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,346.52,278.38
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,434.7,349.92
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,527.29,420.8
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,447.85,357.53
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,361.58,287.24
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,359.17,283.0
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,354.32,276.43
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,467.13,362.64
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,605.65,462.73
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,654.68,494.18
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,702.08,524.34
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,714.27,530.16
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,723.99,534.66
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,733.65,538.99
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,760.79,554.64
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,673.99,492.48
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,588.39,430.93
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,647.81,473.18
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,683.4,497.9
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,706.24,513.78
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,731.29,530.76
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,705.0,512.11
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,676.48,492.08
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,668.74,489.28
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,638.44,469.24
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,592.07,433.93
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,545.0,397.13
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,478.11,345.94
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,425.99,308.22
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,397.95,285.85
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,368.14,261.55
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,301.68,202.14
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,238.68,143.19
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,185.8,105.82
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,123.75,71.89
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,132.47,102.34
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,195.84,153.02
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,188.02,147.01
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,174.08,136.31
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,115.23,89.29
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,86.51,66.17
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,83.63,64.06
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,74.28,56.57
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,71.36,54.49
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,68.35,52.29
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,63.7,48.55
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,58.94,44.63
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,52.71,39.43
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,46.42,33.98
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,37.44,26.03
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,26.73,16.3
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,13.4,0.91
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,64.91,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,198.66,138.03
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,301.49,237.53
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,409.27,326.03
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,503.12,399.62
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,595.45,468.75
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,660.82,514.42
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,725.93,558.09
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,780.04,592.98
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,832.73,626.02
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,868.07,645.75
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,894.57,659.43
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,917.94,671.55
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,938.12,681.59
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,948.88,685.91
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,956.13,688.19
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,763.05,555.98
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,526.55,385.26
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,412.23,304.13
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,325.15,239.75
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,645.66,475.53
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,871.98,624.66
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,784.05,560.92
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,670.14,479.75
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,634.35,454.36
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,598.67,428.38
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,478.4,344.63
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,372.95,269.78
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,483.3,350.16
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,550.5,393.2
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,500.15,353.01
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,449.01,311.81
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,354.87,246.81
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,328.1,235.29
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,280.87,187.41
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,235.62,137.17
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,185.18,103.07
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,128.35,74.15
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,139.46,106.38
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,196.44,151.68
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,141.95,108.97
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,96.28,72.79
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,87.53,65.99
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,86.27,65.2
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,84.41,63.91
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,82.44,62.55
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,79.56,60.56
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,76.59,58.46
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,71.91,54.88
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,67.13,51.12
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,57.96,43.59
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,50.86,37.58
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,40.43,28.41
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,29.97,18.87
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,15.14,1.97
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,62.23,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,192.73,133.53
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,298.71,237.14
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,409.13,329.21
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,497.03,398.46
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,598.97,474.52
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,665.42,521.25
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,731.64,565.83
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,785.05,599.63
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,837.0,631.34
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,872.41,650.56
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,898.8,663.44
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,922.74,674.52
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,943.46,683.36
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,954.23,685.77
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,961.48,686.07
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,961.04,682.24
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,942.74,667.48
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,932.27,659.93
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,918.24,650.2
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,897.46,635.6
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,873.3,618.99
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,844.14,600.46
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,811.85,579.88
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,775.03,556.1
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,735.53,528.81
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,691.92,498.1
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,646.59,465.41
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,599.23,429.48
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,551.03,392.01
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,500.93,352.78
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,450.05,311.87
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,397.3,268.73
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,344.3,224.73
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,290.3,192.32
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,295.69,208.26
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,212.54,135.29
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,129.17,73.22
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,95.27,70.99
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,94.8,70.96
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,93.53,70.12
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,82.63,61.55
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,81.11,60.65
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,79.44,59.63
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,77.21,58.03
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,74.85,56.32
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,71.84,54.18
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,63.43,47.53
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,59.26,44.22
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,55.0,40.76
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,49.31,36.14
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,43.59,31.3
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,35.64,24.29
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,27.7,16.95
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,13.65,1.38
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
