Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,66.32,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,199.72,137.05
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,306.45,242.37
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,417.11,334.34
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,512.16,410.0
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,605.35,480.82
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,671.43,527.87
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,737.34,572.85
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,633.4,493.76
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,506.33,393.82
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,711.5,546.07
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,901.42,672.68
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,924.47,683.02
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,944.3,692.55
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,955.14,696.22
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,962.44,697.78
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,947.34,684.98
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,942.97,679.54
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,932.58,672.01
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,918.62,662.33
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,802.75,580.5
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,658.38,474.85
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,662.98,478.72
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,664.13,479.31
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,721.67,523.65
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,738.99,539.14
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,661.04,479.61
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,584.22,421.94
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,576.43,416.75
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,554.16,398.24
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,465.84,332.63
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,411.24,294.4
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,378.04,270.12
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,347.3,247.61
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,295.8,197.12
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,236.07,137.15
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,184.24,101.43
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,134.48,77.52
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,89.76,66.52
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,89.76,66.7
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,130.51,99.33
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,182.15,140.35
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,131.31,100.63
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,87.14,65.62
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,79.12,59.36
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,77.81,58.52
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,74.71,56.33
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,71.5,54.02
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,67.29,50.81
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,63.01,47.46
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,56.59,42.27
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,50.1,36.78
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,38.25,26.46
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,28.73,17.79
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,14.46,1.96
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,73.8,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,215.17,146.87
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,323.78,256.7
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,441.55,354.77
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,537.39,431.19
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,635.75,505.93
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,699.36,551.05
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,762.71,594.11
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,629.69,493.52
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,448.08,351.43
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,704.7,544.54
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,923.51,691.68
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,946.42,701.65
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,952.91,702.28
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,961.79,704.43
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,967.18,704.39
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,966.35,700.84
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,961.9,695.17
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,949.94,686.24
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,934.38,675.16
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,912.9,659.37
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,887.97,641.47
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,720.01,523.9
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,525.23,381.23
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,468.3,340.53
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,425.32,308.83
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,569.28,416.29
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,652.85,475.79
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,566.71,409.23
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,501.13,359.38
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,446.82,320.21
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,410.68,294.0
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,386.23,269.13
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,347.28,227.9
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,292.97,182.56
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,238.93,139.46
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,183.96,100.65
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,129.37,72.7
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,93.67,69.63
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,93.09,69.35
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,92.2,68.81
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,81.62,60.51
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,80.34,59.8
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,78.93,58.99
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,77.87,58.47
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,76.81,57.96
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,70.14,52.79
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,69.5,52.59
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,66.19,50.01
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,62.92,47.38
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,56.18,41.92
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,49.32,36.13
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,37.89,26.17
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,28.72,17.8
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,14.45,2.1
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,76.74,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,219.72,148.34
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,331.44,260.84
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,453.1,360.01
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,553.37,438.29
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,656.39,514.73
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,718.47,557.94
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,780.32,599.36
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,645.01,500.03
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,483.09,374.68
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,517.92,399.69
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,551.08,422.14
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,652.27,495.5
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,779.77,583.44
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,701.51,523.27
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,646.54,479.87
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,663.12,489.81
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,677.44,497.75
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,718.54,526.87
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,773.37,564.35
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,851.04,621.8
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,887.99,646.77
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,796.34,581.46
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,677.0,493.53
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,659.22,481.35
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,639.08,466.81
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,620.05,452.59
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,598.51,436.31
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,548.68,399.64
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,502.59,365.55
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,480.07,347.24
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,450.14,319.22
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,398.38,275.65
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,346.5,231.51
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,298.86,199.51
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,298.54,207.03
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,261.07,179.32
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,221.93,155.08
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,200.02,155.34
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,215.21,167.99
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,186.6,145.69
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,171.21,133.83
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,164.8,129.35
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,153.96,121.25
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,146.16,115.34
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,144.77,114.63
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,126.12,99.92
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,112.04,88.8
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,98.84,78.06
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,85.11,66.71
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,71.36,55.23
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,57.91,43.73
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,43.58,31.14
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,29.08,18.2
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,15.01,2.56
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.08,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,13.72,3.74
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,33.85,21.58
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,53.72,38.45
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,84.19,64.28
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,128.45,100.87
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,183.03,145.86
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,237.51,189.78
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,231.14,182.77
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,224.18,175.42
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,216.2,168.07
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,188.91,145.71
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,346.7,270.02
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,507.81,391.0
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,478.29,365.94
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,424.3,323.94
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,419.3,318.63
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,414.21,313.16
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,499.72,375.96
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,558.9,418.41
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,465.44,348.32
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,395.73,295.28
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,227.55,170.27
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,67.82,47.46
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,61.18,42.36
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,54.55,37.17
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,101.87,73.99
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,148.1,109.48
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,161.59,119.42
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,174.57,128.93
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,212.54,157.42
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,248.4,184.02
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,248.93,184.26
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,249.04,184.28
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,170.03,125.33
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,89.64,64.37
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,85.51,61.33
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,81.42,58.26
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,94.78,72.21
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,107.83,83.14
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,116.7,90.55
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,125.22,97.74
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,77.63,58.95
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,25.29,15.59
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,59.6,44.42
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,91.48,71.17
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,65.24,49.58
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,36.72,25.71
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,31.32,21.21
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,25.93,16.65
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,20.56,12.08
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,15.2,7.43
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,10.62,3.4
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.06,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.02,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,14.34,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,38.7,20.89
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,114.41,87.47
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,173.51,138.28
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,231.66,187.01
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,311.23,250.76
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,248.0,198.55
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,180.34,142.04
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,519.22,411.55
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,814.24,620.25
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,492.64,384.75
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,103.1,76.83
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,552.65,431.4
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,935.14,692.78
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,830.2,615.5
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,698.81,518.74
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,851.3,627.37
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,941.23,684.5
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,859.52,627.7
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,729.05,534.13
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,680.17,497.93
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,616.46,451.06
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,746.36,547.51
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,811.41,595.21
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,705.52,515.37
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,591.06,429.3
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,611.84,444.6
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,621.16,450.48
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,563.35,407.7
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,506.92,366.04
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,447.62,322.89
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,408.1,294.22
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,391.85,279.29
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,363.82,253.76
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,322.08,221.12
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,282.05,190.72
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,241.41,161.17
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,199.89,136.16
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,162.79,124.99
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,150.22,115.38
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,148.34,114.17
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,146.27,112.82
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,148.63,115.27
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,157.48,122.96
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,149.23,116.71
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,145.98,114.51
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,130.88,102.84
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,111.73,87.69
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,98.47,77.18
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,84.69,66.0
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,71.19,54.82
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,57.28,43.0
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,43.97,31.41
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,29.77,18.79
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,15.37,2.96
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,72.47,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,208.33,135.26
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,320.02,250.76
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,439.44,347.34
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,378.61,302.01
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,272.72,218.58
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,521.85,413.05
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,753.87,574.66
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,686.91,522.74
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,622.15,472.82
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,609.95,462.04
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,620.02,465.87
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,812.49,599.09
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,945.08,681.31
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,954.73,684.1
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,960.92,686.2
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,959.48,682.95
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,954.44,677.69
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,942.86,668.49
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,927.68,657.24
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,906.62,642.42
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,882.14,625.55
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,852.14,606.02
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,819.03,584.5
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,722.71,514.76
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,615.65,436.58
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,591.05,420.02
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,564.96,401.61
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,547.22,387.98
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,526.26,371.44
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,488.58,343.62
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,456.74,319.07
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,404.99,276.65
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,346.62,225.32
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,299.16,192.78
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,283.97,187.52
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,210.29,127.91
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,129.14,72.29
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,115.02,86.04
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,152.14,115.32
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,159.74,121.45
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,176.87,135.11
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,165.57,126.91
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,153.39,118.0
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,146.21,112.74
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,138.86,107.3
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,118.46,91.49
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,97.12,74.67
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,83.73,64.1
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,70.25,53.23
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,56.67,42.13
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,42.97,30.64
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,30.85,20.2
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,18.3,9.29
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.12,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,42.83,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,127.48,79.36
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,226.03,177.05
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,341.06,272.54
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,421.63,338.1
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,505.14,403.05
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,573.2,452.15
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,642.03,499.22
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,695.4,532.15
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,747.92,562.91
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,799.58,592.27
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,838.57,611.78
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,867.09,623.55
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,892.58,632.59
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,908.62,636.74
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,921.28,638.68
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,922.99,634.9
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,921.22,629.28
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,702.9,489.03
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,440.98,311.57
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,473.58,335.2
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,519.77,364.97
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,346.14,246.82
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,192.2,137.52
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,307.48,220.93
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,408.59,290.79
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,413.95,294.0
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,417.43,296.42
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,502.1,357.28
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,551.49,389.15
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,501.9,351.65
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,451.9,313.2
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,399.29,275.43
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,369.46,256.85
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,333.3,229.83
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,298.62,204.46
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,271.7,189.54
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,239.43,171.62
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,189.9,145.18
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,130.63,99.35
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,89.38,66.92
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,44.65,30.97
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,43.44,30.18
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,42.24,29.37
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,24.88,15.08
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.73
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.24,0.44
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,6.85,0.14
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,5.7,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.55,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,3.79,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.03,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,1.89,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.75,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.38,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,67.13,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,194.98,121.86
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,305.25,240.21
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,414.16,331.59
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,507.84,405.97
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,599.28,474.92
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,664.92,521.12
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,730.43,565.08
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,782.63,597.87
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,833.39,628.59
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,868.67,647.95
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,895.5,661.41
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,918.15,671.21
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,937.59,678.85
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,949.27,684.28
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,957.44,687.66
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,954.93,683.62
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,948.76,677.53
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,837.63,602.69
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,706.36,509.69
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,696.54,502.02
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,684.85,492.26
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,768.13,553.43
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,816.61,589.6
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,779.89,562.87
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,740.44,534.54
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,609.95,440.05
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,489.32,352.04
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,536.62,386.71
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,553.78,396.09
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,504.8,357.76
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,455.44,318.41
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,404.95,277.58
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,352.05,234.63
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,299.9,192.11
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,248.55,151.69
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,226.0,144.28
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,229.06,159.14
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,155.47,118.47
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,108.2,81.63
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,137.09,104.9
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,170.9,131.94
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,168.05,130.28
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,173.12,135.02
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,137.93,107.25
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,102.21,78.68
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,95.86,73.96
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,90.47,69.95
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,82.34,63.57
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,73.92,56.81
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,64.95,49.39
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,55.81,41.6
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,43.38,30.77
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,30.7,19.46
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,15.51,3.11
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,55.5,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,170.07,102.48
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,280.32,217.61
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,387.25,306.01
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,473.66,373.07
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,572.38,445.53
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,640.87,494.52
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,709.21,541.75
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,762.55,576.44
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,814.39,609.3
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,851.97,631.03
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,887.09,650.88
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,785.42,579.77
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,663.36,490.78
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,612.22,452.5
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,535.17,395.65
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,481.84,355.33
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,406.99,299.51
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,707.42,518.6
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,925.68,663.86
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,779.34,560.22
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,604.41,434.82
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,635.57,457.05
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,647.24,464.86
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,611.15,438.21
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,571.06,409.15
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,508.15,364.78
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,450.6,323.92
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,475.46,340.9
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,485.63,346.4
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,484.81,343.66
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,456.09,317.21
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,396.58,274.34
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,363.38,254.33
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,312.07,206.55
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,246.25,145.51
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,192.31,107.23
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,138.64,78.83
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,90.42,66.88
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,90.75,67.48
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,90.28,67.27
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,89.66,66.96
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,88.49,66.36
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,87.18,65.67
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,109.02,83.62
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,145.21,113.19
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,105.04,81.13
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,70.32,53.01
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,66.07,49.8
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,61.74,46.41
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,55.26,41.06
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,48.68,35.44
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,37.76,25.95
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,28.9,17.9
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,14.51,2.51
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,73.03,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,205.28,122.09
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,323.1,251.51
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,443.99,349.74
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,535.45,419.66
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,629.42,487.27
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,695.7,533.04
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,761.83,576.88
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,813.72,609.47
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,864.09,640.23
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,893.46,655.98
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,926.36,674.01
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,949.91,686.38
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,970.19,696.73
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,980.29,699.58
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,973.05,691.77
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,972.94,689.38
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,969.16,684.78
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,957.3,676.68
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,941.83,666.5
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,921.36,651.94
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,897.38,635.3
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,867.39,616.15
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,834.2,594.91
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,794.89,568.73
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,753.0,539.25
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,708.82,508.18
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,662.8,475.06
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,614.27,438.57
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,564.86,400.47
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,513.55,360.63
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,461.49,319.07
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,407.75,275.27
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,353.72,230.54
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,299.2,185.63
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,244.94,142.65
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,190.71,104.53
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,137.47,77.02
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,98.4,72.88
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,97.77,72.74
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,126.21,95.46
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,181.46,139.17
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,130.21,99.3
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,85.5,64.0
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,84.7,63.62
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,77.33,57.87
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,74.2,55.66
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,70.97,53.33
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,67.06,50.4
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,63.11,47.34
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,56.68,42.16
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,50.16,36.68
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,38.38,26.47
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,28.85,17.86
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,14.49,2.48
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
