Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,31.54,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,90.39,49.24
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,211.35,164.52
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,313.55,251.3
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,427.91,344.24
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,528.81,422.97
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,598.35,474.26
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,668.91,524.3
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,465.35,367.13
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,230.42,178.41
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,252.92,195.18
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,274.86,210.77
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,636.88,487.81
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,930.32,689.99
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,943.18,693.54
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,952.51,696.76
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,955.4,695.88
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,954.57,692.76
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,944.35,684.8
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,916.19,665.21
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,898.21,651.46
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,876.73,635.46
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,847.94,615.79
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,816.03,594.07
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,778.72,567.51
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,738.82,537.66
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,696.02,506.38
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,651.44,473.2
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,604.22,436.45
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,556.37,398.48
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,507.0,359.34
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,456.92,318.67
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,404.86,275.81
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,352.82,232.39
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,300.08,188.61
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,241.44,142.29
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,187.64,104.14
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,134.98,76.24
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,96.78,71.67
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,97.16,72.31
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,97.79,72.99
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,98.36,73.64
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,89.48,66.89
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,88.33,66.33
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,87.69,66.05
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,87.07,65.81
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,83.74,63.48
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,80.29,61.02
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,76.09,57.89
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,69.15,52.38
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,61.27,45.91
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,53.31,39.14
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,42.65,29.89
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,31.93,20.24
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,16.33,3.42
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,37.88,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,117.12,62.89
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,226.88,177.37
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,352.85,283.51
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,199.44,161.28
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,14.44,6.23
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,18.27,9.37
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,22.11,12.44
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,42.5,28.9
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,63.03,45.21
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,71.19,51.42
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,79.46,57.66
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,168.68,127.91
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,284.96,216.71
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,299.73,226.45
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,314.0,235.9
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,566.04,425.53
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,784.74,580.59
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,793.61,584.19
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,799.17,586.49
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,853.59,625.89
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,869.13,635.61
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,757.36,553.09
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,622.63,452.29
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,619.3,449.12
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,612.62,442.99
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,571.43,412.75
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,533.54,384.92
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,559.7,404.08
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,552.11,396.24
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,503.25,357.16
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,453.71,316.77
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,402.4,273.66
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,350.57,229.79
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,297.86,186.2
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,245.5,144.65
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,184.79,101.47
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,131.64,73.26
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,93.13,68.48
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,93.36,68.98
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,92.53,68.49
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,91.5,67.86
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,90.43,67.37
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,89.24,66.78
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,79.7,59.32
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,76.97,57.34
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,74.2,55.43
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,71.34,53.42
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,66.5,49.73
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,61.52,45.82
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,55.43,40.84
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,49.28,35.62
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,38.25,26.11
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,29.44,18.13
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,14.82,2.49
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.08,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,13.74,1.89
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,62.47,44.48
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,103.22,79.63
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,174.26,139.25
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,230.32,185.87
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,297.07,239.94
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,364.58,293.05
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,504.74,402.32
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,652.65,512.64
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,750.37,582.0
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,862.13,658.26
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,797.9,608.72
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,739.04,560.6
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,851.59,641.45
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,941.58,699.84
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,947.12,700.08
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,948.87,698.36
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,940.27,689.58
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,927.98,678.59
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,844.45,617.24
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,747.93,544.04
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,801.0,583.42
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,816.99,595.01
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,780.49,568.52
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,741.3,538.92
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,698.75,507.57
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,654.35,474.33
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,608.27,438.43
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,560.92,400.81
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,510.63,360.99
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,459.58,319.58
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,397.08,272.79
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,373.41,257.04
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,307.0,199.2
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,245.73,142.94
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,204.73,122.06
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,201.34,133.63
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,169.87,127.95
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,166.05,125.55
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,128.4,96.42
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,94.66,70.07
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,93.7,69.69
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,85.29,63.34
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,83.64,62.24
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,81.9,61.08
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,78.98,59.08
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,75.97,56.98
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,71.93,53.97
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,67.85,50.85
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,58.69,43.46
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,51.6,37.55
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,41.5,28.79
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,31.39,19.7
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,15.87,2.97
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,40.44,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,120.81,59.01
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,255.14,198.82
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,366.42,294.72
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,465.48,375.97
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,578.76,464.32
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,649.3,516.21
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,719.82,565.93
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,781.84,608.15
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,842.59,648.29
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,878.04,669.47
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,905.16,684.7
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,932.84,700.22
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,957.32,713.47
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,967.66,718.31
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,960.92,711.89
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,906.23,671.94
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,813.93,601.89
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,808.83,595.74
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,800.83,587.31
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,785.07,573.75
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,766.86,558.68
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,815.79,595.23
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,827.93,603.77
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,789.11,575.88
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,747.71,545.21
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,703.94,512.94
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,658.29,478.72
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,610.57,441.52
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,561.75,402.7
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,509.38,361.55
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,471.51,332.47
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,413.44,288.66
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,373.33,257.99
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,330.43,222.79
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,293.22,191.7
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,243.17,154.58
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,189.29,121.47
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,168.93,127.74
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,194.98,148.55
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,185.12,141.21
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,174.29,133.15
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,163.45,125.31
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,151.8,116.75
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,132.25,101.57
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,118.38,90.81
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,93.76,71.38
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,66.58,49.51
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,63.16,46.97
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,59.75,44.35
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,53.9,39.66
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,48.02,34.72
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,39.42,27.19
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,28.85,17.73
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,14.49,2.15
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,35.19,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,108.02,48.79
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,242.34,188.03
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,351.88,282.12
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,451.57,364.34
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,565.1,453.18
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,636.32,506.06
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,707.56,556.88
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,611.07,481.57
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,491.95,386.02
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,699.56,543.72
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,899.02,682.35
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,917.79,691.2
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,940.2,703.55
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,952.14,708.17
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,960.56,710.55
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,962.14,708.49
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,945.89,694.66
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,936.01,686.85
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,922.54,676.74
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,904.09,662.06
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,882.13,645.2
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,853.28,623.84
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,821.26,600.48
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,785.41,574.59
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,746.74,545.43
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,703.44,513.45
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,658.24,479.48
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,610.41,441.96
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,561.63,402.97
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,511.13,362.67
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,459.79,320.71
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,406.65,276.62
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,353.26,231.76
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,298.87,186.4
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,244.69,143.03
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,191.79,105.78
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,140.5,79.42
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,91.44,67.2
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,91.82,67.82
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,92.68,68.67
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,93.53,69.55
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,92.52,69.1
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,84.19,62.76
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,83.33,62.3
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,82.49,61.86
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,79.6,59.87
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,76.62,57.79
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,72.59,54.78
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,68.54,51.66
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,59.28,44.15
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,52.21,38.23
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,41.79,29.16
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,31.36,19.74
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,16.0,2.82
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,13.97,0.73
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,64.96,46.21
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,106.94,82.45
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,171.56,136.42
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,220.37,176.84
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,260.49,208.83
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,300.13,239.54
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,581.83,461.53
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,841.15,646.97
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,871.14,663.38
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,905.15,683.51
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,932.38,698.72
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,956.41,711.69
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,967.45,715.57
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,961.45,708.17
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,961.67,705.27
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,958.29,700.11
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,947.39,691.29
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,932.88,680.26
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,912.44,664.33
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,888.53,646.27
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,859.07,624.4
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,826.42,600.54
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,787.73,572.93
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,746.45,542.2
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,702.85,510.26
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,657.38,476.34
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,609.7,439.14
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,561.12,400.54
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,510.31,360.3
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,458.78,318.5
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,405.85,274.83
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,352.78,230.5
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,298.69,185.68
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,244.87,142.87
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,191.74,105.48
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,139.85,78.64
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,90.82,66.41
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,91.17,67.01
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,92.02,67.85
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,92.87,68.71
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,91.85,68.25
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,83.57,61.99
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,82.14,61.2
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,80.65,60.36
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,77.7,58.32
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,74.65,56.17
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,70.27,52.87
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,65.81,49.4
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,59.1,44.01
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,49.68,36.11
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,39.89,27.58
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,30.1,18.71
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,15.17,2.21
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,32.54,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,100.76,37.4
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,237.24,183.06
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,347.34,277.71
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,448.21,359.96
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,554.59,442.02
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,633.48,500.29
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,705.27,550.98
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,770.77,595.3
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,835.03,637.38
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,871.45,659.05
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,899.09,674.49
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,927.93,691.01
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,953.55,705.26
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,965.08,709.37
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,959.18,702.1
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,960.81,700.15
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,958.83,695.95
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,948.41,687.48
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,934.34,676.83
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,914.3,661.35
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,890.76,643.75
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,791.21,572.44
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,665.63,479.9
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,728.96,527.73
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,750.42,544.76
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,706.89,512.72
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,661.4,478.95
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,613.22,441.57
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,564.03,402.67
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,512.82,362.21
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,460.79,320.07
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,407.38,275.41
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,353.65,230.09
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,298.7,184.72
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,243.96,141.26
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,209.39,127.13
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,229.74,156.86
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,138.82,103.85
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,88.86,65.14
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,89.34,65.71
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,89.77,66.24
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,88.9,65.89
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,87.92,65.46
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,79.84,59.2
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,78.54,58.38
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,75.46,56.23
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,72.27,53.97
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,68.42,51.1
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,64.55,48.13
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,58.15,43.01
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,49.15,35.5
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,39.62,27.28
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,30.12,18.71
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,15.18,2.02
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,13.46,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,34.06,7.25
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,128.22,96.74
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,220.6,175.21
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,288.0,231.88
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,357.56,288.4
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,414.63,332.86
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,472.63,376.4
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,467.5,368.66
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,434.69,340.6
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,445.01,345.52
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,453.3,348.72
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,308.58,236.54
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,135.72,100.58
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,243.75,183.45
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,337.63,252.78
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,385.42,286.85
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,431.32,319.01
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,724.84,533.54
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,921.83,665.46
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,902.52,649.21
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,879.77,632.35
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,851.04,612.96
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,819.17,591.54
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,736.66,529.69
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,638.83,457.0
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,614.69,439.88
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,588.69,420.85
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,580.76,415.28
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,556.91,396.11
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,507.25,357.13
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,456.96,316.74
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,372.05,256.86
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,335.17,236.17
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,296.1,196.46
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,241.95,142.05
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,187.98,103.91
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,135.04,75.87
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,96.45,70.91
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,96.56,71.18
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,97.7,72.25
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,98.85,73.36
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,89.94,66.66
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,88.82,66.14
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,107.9,81.67
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,130.09,99.72
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,104.48,79.67
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,82.86,62.58
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,76.76,57.93
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,72.1,54.36
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,63.98,47.85
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,55.77,41.01
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,43.88,30.73
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,31.78,19.93
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,16.27,2.27
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.36,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.54,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,13.31,4.77
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,22.12,12.3
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,33.66,21.95
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,46.07,32.2
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,60.57,43.97
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,74.85,55.34
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,79.12,58.45
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,83.73,61.78
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,160.78,123.14
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,262.99,201.88
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,241.84,183.93
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,202.17,152.26
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,230.07,172.88
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,257.46,192.71
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,293.59,218.66
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,306.91,227.52
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,407.32,301.56
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,523.64,384.41
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,527.75,385.78
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,530.47,386.6
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,551.63,400.84
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,569.49,412.61
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,566.86,409.54
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,561.88,404.85
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,558.35,402.09
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,550.03,395.72
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,513.21,368.25
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,485.3,346.96
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,481.12,342.25
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,457.33,319.44
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,405.41,276.99
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,353.98,234.47
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,301.28,191.13
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,249.19,149.85
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,199.49,115.11
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,143.1,84.0
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,106.42,79.11
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,107.22,79.95
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,111.16,83.26
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,115.4,86.85
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,114.76,86.78
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,113.97,86.62
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,114.39,87.27
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,114.72,87.86
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,109.35,84.03
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,103.78,79.98
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,99.5,76.91
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,92.37,71.36
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,79.59,61.04
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,66.67,50.26
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,49.68,35.66
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,32.57,20.64
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,16.91,2.31
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,10.06,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,24.95,0.82
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,131.92,98.95
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,216.75,172.25
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,327.9,264.8
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,428.51,346.69
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,524.09,420.71
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,601.45,478.78
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,500.66,397.18
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,393.23,309.73
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,509.72,398.46
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,603.14,467.23
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,763.31,585.14
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,910.54,686.73
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,927.39,694.58
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,940.8,700.76
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,946.87,702.29
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,940.6,695.6
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,933.86,688.34
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,923.38,678.73
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,906.38,665.11
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,885.74,649.21
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,858.52,629.89
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,827.99,608.2
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,789.51,578.74
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,748.57,547.4
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,706.2,515.94
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,661.88,482.55
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,614.06,445.18
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,565.55,406.63
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,515.43,366.87
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,464.91,325.9
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,412.56,282.25
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,360.31,238.37
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,307.53,195.01
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,255.44,153.86
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,202.89,116.67
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,151.36,89.18
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,105.38,77.86
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,106.33,78.98
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,106.95,79.66
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,107.48,80.3
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,106.69,80.09
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,105.76,79.78
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,105.06,79.68
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,104.36,79.58
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,98.27,75.1
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,93.48,71.63
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,87.33,66.96
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,81.08,62.07
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,71.61,54.32
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,61.92,46.12
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,47.7,33.86
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,33.38,21.15
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,17.29,2.09
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
