Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,22.04,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,64.45,6.5
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,196.16,149.59
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,321.48,256.92
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,426.08,344.48
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,536.67,432.12
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,608.47,486.34
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,692.03,547.17
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,573.85,453.84
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,408.88,322.07
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,669.14,522.27
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,899.39,683.66
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,920.0,693.62
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,944.96,707.69
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,957.63,712.75
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,966.72,715.54
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,967.82,711.63
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,950.95,695.91
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,941.08,688.11
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,927.59,678.0
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,908.64,663.01
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,886.18,645.84
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,857.26,624.25
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,825.16,600.68
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,696.88,505.14
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,551.37,396.36
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,527.41,379.26
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,503.36,361.68
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,552.8,397.97
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,564.73,403.84
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,470.9,333.98
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,410.66,291.5
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,389.59,269.38
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,351.8,229.21
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,296.33,183.08
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,241.08,139.04
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,195.17,122.1
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,242.05,173.22
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,216.7,164.13
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,216.93,165.04
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,139.74,105.37
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,82.04,60.08
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,80.81,59.45
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,79.45,58.69
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,79.01,58.55
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,72.59,53.58
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,69.91,51.73
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,67.16,49.8
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,64.03,47.5
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,60.97,45.18
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,55.2,40.56
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,49.42,35.71
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,37.9,25.76
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,28.69,17.37
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,14.44,0.43
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,38.02,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,107.39,5.33
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,255.55,194.41
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,375.13,298.18
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,487.02,388.95
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,600.38,476.94
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,669.55,527.9
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,738.89,576.87
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,797.11,616.32
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,848.96,650.2
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,884.39,671.33
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,917.16,690.35
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,941.49,702.26
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,949.55,703.13
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,960.27,707.15
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,967.48,708.94
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,966.99,705.77
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,962.85,700.39
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,952.04,692.23
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,937.57,681.82
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,917.14,666.43
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,893.2,648.81
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,863.61,627.06
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,830.81,603.26
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,789.46,573.95
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,745.55,541.31
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,702.49,509.68
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,657.53,476.06
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,609.96,439.94
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,561.48,402.23
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,510.82,361.9
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,459.48,320.07
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,406.77,276.38
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,353.81,231.96
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,299.96,187.17
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,246.33,144.41
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,187.77,103.55
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,139.1,79.44
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,102.08,75.29
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,102.45,75.93
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,104.42,77.67
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,97.7,72.56
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,96.74,72.17
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,95.63,71.68
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,94.74,71.22
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,93.85,70.77
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,90.48,68.47
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,86.99,66.02
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,79.2,59.99
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,73.38,55.44
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,64.94,48.55
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,56.4,41.33
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,44.22,30.82
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,31.68,19.63
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,16.21,0.66
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,45.44,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,134.9,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,277.49,211.35
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,409.33,325.16
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,504.09,402.63
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,601.74,478.61
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,673.11,531.17
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,744.68,581.54
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,796.79,615.25
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,847.38,646.86
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,878.41,664.81
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,913.73,685.51
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,937.37,698.01
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,957.73,708.32
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,969.87,712.46
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,978.39,714.34
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,963.62,701.39
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,959.31,695.73
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,948.86,685.8
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,934.77,673.73
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,914.29,658.04
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,890.34,640.26
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,861.26,620.57
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,828.98,598.78
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,791.68,572.41
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,751.66,542.87
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,707.82,511.11
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,662.07,477.36
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,613.71,440.04
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,564.4,401.27
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,513.15,361.03
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,461.19,319.2
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,407.47,275.26
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,353.59,230.55
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,299.44,185.79
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,245.48,143.01
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,191.87,105.58
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,139.66,79.06
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,92.5,67.71
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,92.91,68.37
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,93.04,68.64
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,93.09,68.87
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,92.05,68.41
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,83.76,62.13
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,82.61,61.43
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,81.43,60.72
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,78.48,58.7
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,75.45,56.58
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,71.69,53.8
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,67.95,50.95
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,58.29,43.02
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,50.83,36.71
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,40.7,27.92
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,30.58,18.72
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,15.55,0.0
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,14.9,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,45.31,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,176.37,132.09
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,279.72,222.5
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,398.47,320.12
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,505.85,405.2
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,581.79,462.11
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,659.18,517.71
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,726.85,564.29
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,785.18,602.79
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,829.38,630.48
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,871.14,656.04
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,893.72,666.81
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,913.09,675.45
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,930.07,683.4
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,943.57,689.12
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,946.16,687.73
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,945.11,684.2
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,938.11,676.48
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,917.94,660.38
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,898.88,645.53
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,876.39,628.6
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,850.15,610.33
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,820.59,589.18
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,783.97,561.9
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,744.76,532.74
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,702.11,502.27
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,657.64,469.96
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,610.37,434.25
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,562.44,397.34
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,512.62,359.15
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,462.5,319.71
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,410.97,277.79
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,359.5,235.45
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,307.34,193.85
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,249.24,149.33
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,196.53,112.55
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,145.24,85.53
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,110.47,81.58
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,111.46,82.56
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,110.64,82.13
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,109.56,81.51
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,108.89,81.4
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,108.07,81.2
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,105.38,79.34
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,102.47,77.32
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,96.5,72.97
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,91.67,69.5
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,85.51,64.85
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,79.24,59.99
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,69.7,52.35
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,60.02,44.29
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,46.05,32.29
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,32.01,19.81
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,16.53,0.0
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.11,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,9.91,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,63.64,43.97
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,126.26,97.66
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,181.37,144.22
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,236.24,189.49
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,278.78,223.26
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,321.08,255.76
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,363.06,286.94
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,404.14,316.65
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,415.54,322.4
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,425.07,326.79
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,496.62,378.26
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,592.19,444.54
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,617.28,459.23
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,640.29,472.65
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,666.73,488.8
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,690.69,503.06
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,697.9,505.38
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,702.71,506.2
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,827.74,594.19
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,894.37,637.37
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,865.15,617.29
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,832.68,595.79
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,791.31,567.42
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,747.47,535.58
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,704.69,505.2
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,660.01,472.78
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,611.81,436.32
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,562.79,398.4
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,465.5,327.93
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,399.89,282.62
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,386.01,266.15
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,355.21,231.8
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,301.49,187.69
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,241.86,141.1
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,186.42,102.15
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,131.73,73.66
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,95.22,69.84
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,95.48,70.38
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,95.46,70.55
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,95.35,70.65
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,94.09,70.03
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,85.36,63.41
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,83.45,62.25
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,81.43,60.99
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,78.15,58.69
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,74.76,56.26
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,70.03,52.55
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,65.19,48.67
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,58.47,43.17
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,48.95,35.13
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,38.44,26.04
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,27.9,16.51
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,14.05,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,6.69,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,79.71,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,230.31,171.78
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,346.5,274.46
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,448.97,358.05
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,565.16,447.52
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,640.25,502.09
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,715.53,554.28
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,555.63,433.37
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,347.76,270.61
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,644.96,497.04
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,906.22,673.75
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,932.72,684.48
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,955.94,694.92
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,968.68,699.96
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,977.8,702.86
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,978.9,700.79
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,962.19,687.56
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,951.68,678.64
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,937.52,667.49
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,917.4,652.69
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,893.77,635.79
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,864.11,616.38
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,831.27,594.89
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,794.59,569.62
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,755.06,541.24
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,710.55,509.63
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,664.12,475.97
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,615.31,438.98
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,565.43,400.32
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,513.55,359.95
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,460.92,317.87
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,406.88,273.78
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,352.53,228.79
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,297.14,183.24
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,242.01,139.74
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,187.18,101.53
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,133.33,74.4
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,97.19,71.37
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,96.77,71.38
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,86.0,63.05
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,85.44,62.78
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,120.59,91.05
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,172.44,132.52
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,119.51,90.92
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,72.67,53.61
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,69.98,51.78
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,67.23,49.85
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,63.15,46.77
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,59.02,43.56
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,52.77,38.43
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,46.47,33.07
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,35.51,23.61
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,26.59,15.42
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,13.34,0.0
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.29,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,67.92,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,215.02,158.93
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,326.39,257.89
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,426.24,339.8
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,531.96,421.8
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,613.9,481.98
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,688.59,534.2
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,552.39,430.64
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,369.11,287.37
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,644.57,496.51
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,890.48,663.23
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,911.24,671.8
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,935.43,684.49
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,948.21,688.93
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,957.46,691.24
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,958.94,689.1
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,942.77,675.86
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,933.13,668.16
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,919.89,658.26
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,900.28,643.48
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,877.2,626.66
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,702.15,505.33
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,486.78,350.19
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,652.38,471.4
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,742.08,534.67
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,698.79,502.88
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,653.62,469.99
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,606.09,433.74
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,557.49,395.9
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,506.94,356.62
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,455.65,315.63
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,393.02,270.94
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,358.6,250.54
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,308.28,203.2
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,241.28,140.85
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,212.97,132.94
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,229.7,160.4
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,148.87,112.15
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,94.65,69.94
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,94.64,70.16
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,94.53,70.27
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,93.26,69.63
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,84.58,63.03
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,83.46,62.37
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,82.34,61.71
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,89.13,67.63
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,93.39,71.52
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,84.01,64.19
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,74.25,56.39
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,63.6,47.62
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,52.64,38.34
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,40.4,27.68
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,27.6,16.16
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,14.05,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,5.9,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,77.35,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,252.8,185.44
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,380.35,296.49
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,484.86,378.34
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,593.37,458.18
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,662.46,506.15
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,731.87,552.13
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,787.83,585.9
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,837.86,614.51
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,874.52,636.29
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,908.56,656.18
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,932.49,669.44
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,940.34,672.57
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,951.25,677.84
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,958.66,680.94
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,958.88,680.11
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,955.43,677.04
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,944.81,669.05
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,930.54,658.86
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,910.31,645.3
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,886.56,629.45
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,791.59,564.41
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,668.48,476.36
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,728.69,521.79
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,746.15,536.38
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,566.48,407.27
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,393.16,280.94
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,498.82,358.82
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,558.72,398.54
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,452.72,320.83
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,383.08,272.55
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,387.28,272.0
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,374.34,256.43
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,331.35,222.36
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,287.68,188.66
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,241.39,156.09
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,195.58,129.82
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,170.81,129.21
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,184.56,140.49
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,182.02,138.84
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,179.31,137.11
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,171.3,131.51
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,170.61,131.68
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,145.17,111.9
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,121.26,93.15
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,95.93,73.18
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,68.27,50.92
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,63.63,47.39
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,58.89,43.65
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,52.67,38.52
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,46.41,33.16
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,35.05,23.32
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,25.78,14.75
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,12.95,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,34.43,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,181.15,131.47
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,309.24,241.95
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,411.56,324.66
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,519.89,406.99
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,602.32,466.06
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,678.94,518.28
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,744.02,560.37
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,807.93,600.22
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,847.66,623.57
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,884.99,645.21
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,906.15,656.78
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,931.41,671.09
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,944.71,677.7
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,954.46,682.22
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,957.84,682.79
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,943.33,672.16
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,934.12,665.12
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,921.29,655.77
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,902.04,642.39
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,879.31,626.81
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,850.58,608.31
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,818.67,587.67
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,780.2,561.43
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,739.19,531.66
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,696.46,501.2
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,651.87,468.73
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,604.05,432.43
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,555.38,394.64
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,468.24,330.8
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,410.92,290.87
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,387.83,267.91
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,349.83,228.65
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,301.19,198.36
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,306.52,212.03
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,225.1,144.02
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,135.98,79.85
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,104.23,77.22
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,105.14,78.3
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,104.77,78.2
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,104.2,77.97
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,103.3,77.66
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,102.25,77.24
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,115.92,88.5
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,133.28,102.77
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,125.97,97.46
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,116.2,90.1
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,101.09,78.05
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,85.71,65.57
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,70.02,52.7
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,54.1,39.35
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,39.14,26.54
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,23.91,13.14
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,12.17,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,82.02,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,264.24,192.26
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,397.29,312.08
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,502.66,397.21
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,611.98,480.68
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,681.39,528.85
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,751.11,574.33
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,799.2,602.75
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,852.25,633.3
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,888.46,651.87
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,921.99,668.13
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,945.9,677.7
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,953.46,676.82
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,964.26,680.77
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,971.52,682.62
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,970.59,679.59
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,965.96,674.52
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,955.07,666.37
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,940.49,656.07
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,919.49,642.34
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,894.95,626.39
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,865.63,608.23
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,833.02,587.88
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,794.61,562.46
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,753.5,534.23
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,709.55,503.79
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,663.53,471.11
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,614.56,434.55
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,564.32,396.13
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,511.97,355.82
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,458.75,313.68
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,404.05,269.35
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,348.57,223.66
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,292.07,177.47
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,235.69,133.33
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,179.17,94.42
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,123.36,67.16
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,89.39,64.95
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,88.9,64.88
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,87.34,63.81
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,85.56,62.59
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,105.92,79.05
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,149.52,113.92
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,106.92,80.51
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,68.64,50.13
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,65.69,48.08
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,62.67,45.91
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,54.18,39.1
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,50.35,36.03
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,45.17,31.89
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,40.03,27.57
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,31.88,20.48
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,23.76,12.88
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,11.72,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
