Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,103.07,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,292.61,210.63
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,426.14,332.59
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,522.56,409.31
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,622.84,483.73
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,690.41,530.59
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,752.77,571.05
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,804.61,601.43
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,854.8,629.29
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,890.62,649.71
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,923.78,668.21
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,934.0,671.07
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,953.58,680.12
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,964.04,683.67
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,970.95,685.21
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,970.08,682.57
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,965.52,677.83
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,954.71,670.3
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,940.2,660.62
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,919.21,646.06
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,894.67,629.35
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,864.91,608.69
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,831.89,586.06
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,792.88,559.9
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,751.22,531.07
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,707.35,500.51
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,661.42,467.78
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,612.56,432.16
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,562.45,394.6
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,510.18,354.39
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,457.05,312.35
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,402.62,267.73
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,347.75,222.25
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,291.57,176.6
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,235.58,133.06
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,181.03,96.11
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,127.9,71.11
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,95.46,69.37
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,94.96,69.32
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,83.99,60.89
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,83.31,60.54
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,117.97,88.17
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,161.67,122.89
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,116.52,87.74
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,76.21,55.97
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,67.6,49.4
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,64.72,47.37
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,60.53,44.21
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,56.3,40.92
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,50.32,36.13
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,44.31,31.09
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,35.21,23.17
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,24.44,13.32
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,12.22,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,69.51,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,246.21,175.19
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,375.01,294.41
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,479.91,378.73
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,588.85,461.04
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,660.06,511.62
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,731.61,559.6
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,788.36,595.28
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,838.48,625.08
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,875.69,645.83
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,910.25,664.49
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,936.12,675.89
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,958.78,685.16
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,956.55,680.67
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,963.86,682.64
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,964.9,681.23
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,962.23,677.7
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,951.4,669.22
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,936.89,658.61
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,916.36,644.32
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,892.28,627.89
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,863.0,609.44
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,830.44,588.81
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,792.09,563.11
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,751.05,534.67
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,707.12,503.74
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,661.11,470.64
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,611.86,433.51
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,561.38,394.63
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,509.02,354.17
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,455.79,311.89
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,401.0,267.46
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,345.93,222.14
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,290.08,176.46
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,234.41,132.94
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,180.12,96.19
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,127.49,71.7
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,95.98,69.95
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,95.24,69.55
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,84.36,61.2
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,83.74,60.89
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,82.56,60.29
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,81.27,59.6
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,79.06,58.06
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,76.74,56.44
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,67.77,49.55
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,64.59,47.27
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,60.75,44.41
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,56.91,41.43
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,50.59,36.27
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,44.23,30.86
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,34.75,22.65
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,23.66,12.54
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,11.84,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,43.76,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,215.11,150.02
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,335.81,263.64
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,437.09,346.68
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,553.27,436.57
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,628.4,491.34
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,703.9,543.64
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,767.5,585.41
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,830.05,624.92
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,862.48,642.51
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,899.02,662.63
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,926.7,675.54
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,951.16,686.24
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,963.5,690.09
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,958.8,683.31
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,959.67,680.88
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,956.89,676.28
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,946.61,667.17
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,932.63,656.0
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,912.59,641.6
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,889.0,625.13
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,859.8,606.44
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,827.34,585.64
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,789.5,560.12
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,748.96,531.73
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,704.81,500.63
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,658.64,467.45
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,609.67,430.75
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,559.52,392.31
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,507.5,352.21
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,454.64,310.33
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,400.12,265.79
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,345.31,220.5
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,289.71,175.42
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,234.37,132.55
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,181.21,97.14
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,130.14,74.12
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,90.11,65.21
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,90.36,65.74
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,123.86,92.05
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,174.29,131.35
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,127.19,95.3
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,88.35,65.19
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,80.47,59.19
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,79.51,58.66
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,76.17,56.33
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,72.72,53.88
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,69.21,51.32
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,65.77,48.7
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,55.39,40.21
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,47.24,33.32
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,36.36,23.88
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,25.49,13.74
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,12.9,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,3.93,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,42.54,24.68
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,82.52,61.04
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,137.77,107.57
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,209.2,165.96
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,265.57,211.61
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,323.52,257.1
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,484.91,379.93
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,653.24,499.49
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,701.74,529.8
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,748.72,559.33
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,786.93,581.32
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,822.86,601.33
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,853.81,616.61
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,872.76,624.13
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,890.19,630.98
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,903.39,634.75
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,899.66,628.96
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,892.25,621.29
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,882.96,613.54
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,861.26,598.35
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,835.28,583.0
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,806.01,564.64
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,713.49,499.18
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,615.45,430.06
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,421.15,299.04
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,244.14,173.86
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,187.18,133.16
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,131.46,92.42
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,285.92,203.6
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,413.48,290.28
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,386.78,263.83
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,345.34,222.13
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,291.05,178.19
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,237.11,136.48
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,177.07,95.96
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,126.48,72.89
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,98.48,72.05
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,98.9,72.74
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,101.19,74.73
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,95.15,70.18
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,94.05,69.69
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,92.82,69.1
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,96.52,72.49
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,99.38,75.23
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,102.97,78.59
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,109.16,84.09
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,99.0,76.23
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,85.67,65.57
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,70.19,52.83
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,54.42,39.54
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,38.58,25.95
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,22.52,11.56
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,6.27,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,86.77,55.79
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,157.22,122.24
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,262.11,209.56
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,352.48,283.16
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,425.85,341.2
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,501.22,398.47
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,483.49,381.33
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,462.3,361.9
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,318.35,249.22
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,157.49,120.16
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,310.99,240.81
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,470.33,358.82
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,456.81,346.0
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,418.3,316.22
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,424.98,320.26
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,431.06,323.72
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,533.78,398.54
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,608.92,451.77
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,607.57,448.54
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,604.67,444.76
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,563.58,414.42
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,523.99,385.25
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,649.71,479.95
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,725.15,535.88
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,646.87,475.68
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,568.23,416.53
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,547.37,401.28
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,523.39,382.79
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,490.72,357.12
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,461.5,333.09
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,383.04,276.72
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,340.73,248.87
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,307.04,224.88
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,276.86,203.76
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,237.07,166.64
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,190.48,132.28
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,192.41,150.75
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,214.03,168.21
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,186.64,146.74
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,171.99,135.44
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,150.61,118.56
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,136.69,107.65
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,137.97,109.09
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,132.52,105.02
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,119.37,94.75
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,105.59,83.8
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,92.5,73.07
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,78.92,61.74
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,65.65,50.54
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,52.04,38.75
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,37.7,26.02
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,23.29,12.45
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,12.2,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.79,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,7.59,0.0
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,14.45,5.96
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,24.8,14.68
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,35.18,23.36
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,47.04,33.18
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,59.98,43.73
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,50.22,35.54
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,42.12,28.75
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,164.02,127.32
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,291.96,226.04
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,310.58,238.28
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,328.56,250.27
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,376.31,285.42
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,422.55,318.78
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,475.76,355.51
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,502.95,373.3
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,540.99,400.14
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,576.27,424.7
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,513.75,377.82
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,436.89,321.06
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,440.97,323.88
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,444.04,325.68
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,526.86,385.73
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,593.34,432.53
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,584.37,425.81
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,571.6,416.39
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,529.92,384.91
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,490.6,355.19
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,480.62,346.1
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,449.63,318.55
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,403.25,282.75
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,361.2,252.14
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,303.26,213.34
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,284.39,205.69
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,240.0,165.62
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,188.51,128.6
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,168.28,129.52
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,168.7,130.16
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,145.32,111.91
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,117.06,89.63
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,116.16,89.39
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,115.1,89.02
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,110.24,85.38
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,105.62,81.92
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,100.22,77.95
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,94.63,73.76
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,86.22,67.12
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,77.55,60.09
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,67.11,51.33
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,55.54,41.33
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,40.37,28.01
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,25.11,13.58
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,4.72,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,46.66,26.01
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,88.65,66.66
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,158.61,125.44
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,212.57,170.53
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,258.57,208.1
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,304.38,244.44
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,441.7,351.92
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,560.57,441.02
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,578.35,449.95
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,593.32,457.23
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,436.77,336.48
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,279.21,212.43
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,444.14,338.04
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,581.4,437.31
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,554.88,414.03
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,527.77,391.47
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,755.7,557.98
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,911.78,662.78
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,893.0,646.91
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,870.72,630.38
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,751.12,545.36
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,598.44,434.37
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,697.38,508.9
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,737.51,540.04
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,629.36,458.63
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,518.31,376.34
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,507.89,368.3
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,494.64,357.23
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,457.34,329.48
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,421.87,302.9
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,393.25,275.32
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,342.93,226.86
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,288.52,181.84
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,234.42,139.08
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,206.3,132.05
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,241.01,173.81
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,190.96,148.1
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,155.08,120.31
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,175.16,136.69
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,193.33,151.51
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,180.27,141.77
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,158.87,125.26
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,121.64,95.38
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,86.0,66.37
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,82.33,63.74
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,78.52,60.92
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,72.56,56.08
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,63.81,48.77
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,55.11,41.41
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,46.32,33.72
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,34.8,23.46
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,23.27,12.02
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,17.21,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,152.09,95.16
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,286.26,224.91
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,379.34,303.56
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,477.55,381.57
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,304.5,245.59
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,91.17,69.09
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,294.04,235.81
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,490.32,386.32
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,460.43,360.24
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,451.16,350.47
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,698.48,533.69
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,910.17,674.67
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,787.31,585.9
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,646.59,482.42
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,645.55,479.43
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,642.59,474.21
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,658.19,483.4
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,671.21,490.61
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,668.65,486.33
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,663.92,480.8
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,635.0,458.19
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,594.39,428.19
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,566.01,406.68
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,538.01,385.43
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,545.02,390.05
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,546.86,390.48
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,562.84,401.71
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,556.37,394.16
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,503.94,354.02
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,450.66,312.08
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,395.83,267.09
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,340.36,220.81
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,284.15,174.71
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,228.12,130.87
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,176.73,97.35
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,118.92,70.67
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,94.8,70.79
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,94.7,70.91
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,93.57,70.19
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,92.22,69.33
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,90.8,68.55
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,82.23,61.97
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,79.58,60.05
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,76.77,57.98
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,73.27,55.45
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,69.66,52.78
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,65.02,49.19
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,60.33,45.42
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,53.04,39.29
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,43.3,30.86
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,32.61,21.4
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,21.96,10.67
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,24.24,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,186.07,112.88
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,314.74,246.49
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,421.43,335.41
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,543.88,431.37
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,621.38,489.82
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,699.43,546.12
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,761.91,587.91
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,823.31,627.48
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,862.78,650.14
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,893.97,666.79
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,773.46,580.9
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,624.07,469.26
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,820.06,608.94
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,968.7,702.49
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,956.22,689.95
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,953.8,685.64
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,943.8,678.37
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,930.09,668.91
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,910.3,654.34
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,886.94,637.63
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,857.93,617.35
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,825.63,594.98
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,789.19,570.16
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,749.72,542.34
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,705.34,510.56
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,658.83,476.51
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,609.27,438.66
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,558.33,398.82
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,505.14,356.93
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,451.04,313.13
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,395.38,267.14
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,339.45,220.3
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,282.73,173.26
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,226.2,128.8
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,169.55,90.59
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,113.74,66.01
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,90.05,66.67
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,89.26,66.36
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,88.42,65.86
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,87.43,65.25
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,76.47,56.74
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,74.86,55.77
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,73.3,54.71
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,71.71,53.62
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,68.52,51.32
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,60.24,44.76
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,56.18,41.62
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,52.11,38.35
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,45.93,33.15
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,39.74,27.73
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,30.88,19.83
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,22.05,10.37
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,178.22,103.91
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,341.27,267.81
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,459.42,365.93
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,579.68,460.3
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,654.02,516.74
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,728.99,571.07
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,786.98,609.86
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,839.1,643.18
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,617.31,479.71
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,314.17,243.21
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,668.45,515.33
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,955.55,710.15
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,954.45,703.64
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,962.74,705.83
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,963.12,703.21
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,959.77,698.39
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,948.75,688.46
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,934.02,676.35
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,914.15,661.38
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,890.65,644.18
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,860.15,623.75
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,826.41,601.18
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,788.84,574.79
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,748.43,545.58
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,654.03,474.1
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,562.16,405.23
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,570.13,411.84
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,556.01,399.19
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,503.21,356.94
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,449.49,313.0
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,394.02,266.87
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,338.31,219.98
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,281.72,172.9
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,225.32,128.5
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,171.81,93.36
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,120.73,72.68
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,89.1,65.8
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,89.26,66.1
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,89.42,66.41
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,89.54,66.7
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,87.97,65.79
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,86.25,64.77
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,77.93,58.38
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,76.25,57.37
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,72.7,54.8
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,69.04,52.09
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,64.7,48.64
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,60.35,45.06
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,53.04,39.02
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,43.18,30.57
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,32.49,21.09
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,21.86,9.87
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
