Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,96.0,18.0,2.55,25.5,27.5,132.59,0.0
2016,8,11,6,30,192.0,36.0,2.7,26.0,55.0,264.93,199.71
2016,8,11,6,45,311.5,46.5,2.9,26.5,101.5,383.21,302.48
2016,8,11,7,0,431.0,57.0,3.1,27.0,148.0,519.45,410.53
2016,8,11,7,15,278.5,90.5,3.15,27.5,156.5,399.1,318.81
2016,8,11,7,30,126.0,124.0,3.2,28.0,165.0,277.83,220.4
2016,8,11,7,45,127.0,149.5,3.3,28.5,197.0,307.25,242.48
2016,8,11,8,0,128.0,175.0,3.4,29.0,229.0,335.23,262.38
2016,8,11,8,15,157.0,200.5,3.4,29.5,276.0,390.24,303.04
2016,8,11,8,30,186.0,226.0,3.4,30.0,323.0,444.36,341.89
2016,8,11,8,45,304.0,228.5,3.45,31.0,407.0,585.12,444.03
2016,8,11,9,0,422.0,231.0,3.5,32.0,491.0,726.4,541.11
2016,8,11,9,15,461.5,236.0,3.45,32.5,541.5,764.3,563.78
2016,8,11,9,30,501.0,241.0,3.4,33.0,592.0,799.3,584.71
2016,8,11,9,45,666.0,174.5,3.35,33.5,672.0,890.98,644.85
2016,8,11,10,0,831.0,108.0,3.3,34.0,752.0,942.71,674.69
2016,8,11,10,15,840.5,110.0,3.3,34.5,788.5,932.7,665.15
2016,8,11,10,30,850.0,112.0,3.3,35.0,825.0,918.94,653.88
2016,8,11,10,45,856.0,114.0,3.3,35.5,854.5,898.23,638.35
2016,8,11,11,0,862.0,116.0,3.3,36.0,884.0,873.94,620.72
2016,8,11,11,15,867.0,117.0,3.35,36.0,906.5,844.43,601.38
2016,8,11,11,30,872.0,118.0,3.4,36.0,929.0,811.64,579.9
2016,8,11,11,45,865.0,125.5,3.45,36.5,940.5,771.78,552.5
2016,8,11,12,0,858.0,133.0,3.5,37.0,952.0,729.45,521.5
2016,8,11,12,15,859.5,133.5,3.55,37.0,958.5,685.72,490.24
2016,8,11,12,30,861.0,134.0,3.6,37.0,965.0,639.9,456.76
2016,8,11,12,45,858.0,135.5,3.7,37.0,962.0,590.38,419.93
2016,8,11,13,0,855.0,137.0,3.8,37.0,959.0,539.71,381.18
2016,8,11,13,15,852.5,136.5,3.8,37.0,949.0,487.14,339.77
2016,8,11,13,30,850.0,136.0,3.8,37.0,939.0,433.83,296.71
2016,8,11,13,45,844.0,136.0,3.85,37.0,920.0,378.99,251.75
2016,8,11,14,0,838.0,136.0,3.9,37.0,901.0,324.1,206.39
2016,8,11,14,15,831.5,134.5,3.85,37.0,875.0,268.42,161.37
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,213.14,120.04
2016,8,11,14,45,816.0,131.0,3.8,37.0,816.0,148.92,80.13
2016,8,11,15,0,807.0,129.0,3.8,37.0,783.0,93.6,68.37
2016,8,11,15,15,795.0,126.5,3.7,37.0,743.5,91.89,67.21
2016,8,11,15,30,783.0,124.0,3.6,37.0,704.0,91.8,67.3
2016,8,11,15,45,769.0,120.0,3.55,37.0,659.5,90.63,66.56
2016,8,11,16,0,755.0,116.0,3.5,37.0,615.0,89.3,65.71
2016,8,11,16,15,734.0,112.5,3.45,36.5,566.0,87.95,65.0
2016,8,11,16,30,713.0,109.0,3.4,36.0,517.0,79.74,58.8
2016,8,11,16,45,688.5,103.0,3.35,36.0,465.0,76.6,56.52
2016,8,11,17,0,664.0,97.0,3.3,36.0,413.0,73.28,54.07
2016,8,11,17,15,626.5,91.0,3.1,35.5,359.0,69.58,51.39
2016,8,11,17,30,589.0,85.0,2.9,35.0,305.0,65.78,48.58
2016,8,11,17,45,535.5,77.5,2.75,34.5,251.5,60.59,44.54
2016,8,11,18,0,482.0,70.0,2.6,34.0,198.0,55.36,40.3
2016,8,11,18,15,402.0,59.5,2.3,33.5,148.5,47.47,33.65
2016,8,11,18,30,322.0,49.0,2.0,33.0,99.0,37.21,24.8
2016,8,11,18,45,203.0,33.5,1.75,32.5,60.5,25.37,14.15
2016,8,11,19,0,84.0,18.0,1.5,32.0,22.0,13.62,0.0
2016,8,11,19,15,42.0,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,59.5,19.0,3.05,25.5,25.0,91.54,0.0
2016,8,12,6,30,119.0,38.0,3.2,26.0,50.0,188.06,140.29
2016,8,12,6,45,223.0,54.5,3.35,26.5,94.5,318.95,252.24
2016,8,12,7,0,327.0,71.0,3.5,27.0,139.0,438.05,349.39
2016,8,12,7,15,233.0,97.0,3.5,27.5,153.5,367.0,293.44
2016,8,12,7,30,139.0,123.0,3.5,28.0,168.0,289.29,230.1
2016,8,12,7,45,221.5,140.5,3.55,28.5,227.5,410.21,324.56
2016,8,12,8,0,304.0,158.0,3.6,29.0,287.0,511.77,400.59
2016,8,12,8,15,479.5,138.0,3.55,29.5,373.0,687.23,528.47
2016,8,12,8,30,655.0,118.0,3.5,30.0,459.0,853.82,640.56
2016,8,12,8,45,687.5,119.5,3.5,31.0,511.5,887.06,656.98
2016,8,12,9,0,720.0,121.0,3.5,32.0,564.0,917.18,671.95
2016,8,12,9,15,738.5,125.0,3.4,32.5,611.0,925.58,673.23
2016,8,12,9,30,757.0,129.0,3.3,33.0,658.0,937.94,677.35
2016,8,12,9,45,772.5,131.0,3.2,33.5,701.0,941.29,675.68
2016,8,12,10,0,788.0,133.0,3.1,34.0,744.0,940.78,671.75
2016,8,12,10,15,798.5,135.5,3.0,34.5,780.0,932.05,662.76
2016,8,12,10,30,809.0,138.0,2.9,35.0,816.0,919.47,651.6
2016,8,12,10,45,815.5,140.5,2.8,36.0,845.5,899.41,634.58
2016,8,12,11,0,822.0,143.0,2.7,37.0,875.0,875.72,615.57
2016,8,12,11,15,827.5,144.0,2.6,37.0,897.0,833.59,587.54
2016,8,12,11,30,833.0,145.0,2.5,37.0,919.0,801.67,566.2
2016,8,12,11,45,814.0,161.5,2.45,37.5,927.5,771.96,543.98
2016,8,12,12,0,795.0,178.0,2.4,38.0,936.0,728.28,512.13
2016,8,12,12,15,796.5,178.5,2.4,38.0,942.0,684.59,481.65
2016,8,12,12,30,798.0,179.0,2.4,38.0,948.0,638.88,449.08
2016,8,12,12,45,795.5,180.0,2.4,38.5,945.5,589.53,412.33
2016,8,12,13,0,793.0,181.0,2.4,39.0,943.0,539.15,374.02
2016,8,12,13,15,790.5,180.0,2.4,39.0,932.5,486.69,334.07
2016,8,12,13,30,788.0,179.0,2.4,39.0,922.0,433.73,292.65
2016,8,12,13,45,782.5,178.0,2.45,39.0,903.5,379.4,249.49
2016,8,12,14,0,777.0,177.0,2.5,39.0,885.0,325.25,206.02
2016,8,12,14,15,769.5,175.0,2.45,39.0,859.0,270.43,162.88
2016,8,12,14,30,762.0,173.0,2.4,39.0,833.0,216.41,123.48
2016,8,12,14,45,732.0,182.0,2.4,39.0,795.5,158.74,89.49
2016,8,12,15,0,702.0,191.0,2.4,39.0,758.0,112.05,81.93
2016,8,12,15,15,687.5,187.0,2.35,39.0,719.0,112.7,82.66
2016,8,12,15,30,673.0,183.0,2.3,39.0,680.0,113.25,83.28
2016,8,12,15,45,657.5,176.0,2.3,39.0,636.0,111.91,82.46
2016,8,12,16,0,642.0,169.0,2.3,39.0,592.0,110.34,81.49
2016,8,12,16,15,618.0,163.0,2.25,38.5,543.5,108.94,80.83
2016,8,12,16,30,594.0,157.0,2.2,38.0,495.0,107.38,80.08
2016,8,12,16,45,564.0,148.5,2.15,38.0,443.5,102.38,76.43
2016,8,12,17,0,534.0,140.0,2.1,38.0,392.0,97.63,72.96
2016,8,12,17,15,492.0,130.0,1.9,37.5,339.5,91.54,68.52
2016,8,12,17,30,450.0,120.0,1.7,37.0,287.0,85.26,63.84
2016,8,12,17,45,396.0,107.0,1.5,36.5,235.5,76.7,57.18
2016,8,12,18,0,342.0,94.0,1.3,36.0,184.0,67.94,50.14
2016,8,12,18,15,267.0,76.5,1.15,35.0,136.5,55.74,40.12
2016,8,12,18,30,192.0,59.0,1.0,34.0,89.0,43.17,29.46
2016,8,12,18,45,96.0,38.0,0.9,33.5,53.0,27.99,15.92
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.75,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,30.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,29.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,27.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,15.5,0.95,25.0,15.5,13.02,0.0
2016,8,13,6,30,0.0,31.0,1.0,25.0,31.0,29.82,17.14
2016,8,13,6,45,45.5,61.5,1.05,25.5,71.0,122.88,94.4
2016,8,13,7,0,91.0,92.0,1.1,26.0,111.0,220.77,174.2
2016,8,13,7,15,200.0,100.5,1.2,26.0,158.5,341.99,272.26
2016,8,13,7,30,309.0,109.0,1.3,26.0,206.0,454.23,359.67
2016,8,13,7,45,332.0,129.5,1.45,26.0,252.5,503.8,395.6
2016,8,13,8,0,355.0,150.0,1.6,26.0,299.0,552.2,430.09
2016,8,13,8,15,250.5,188.0,1.6,26.0,300.5,492.9,381.57
2016,8,13,8,30,146.0,226.0,1.6,26.0,302.0,404.06,311.84
2016,8,13,8,45,203.5,247.0,1.65,26.5,365.0,480.32,368.1
2016,8,13,9,0,261.0,268.0,1.7,27.0,428.0,580.43,438.08
2016,8,13,9,15,162.5,287.0,1.6,27.0,389.5,467.77,352.78
2016,8,13,9,30,64.0,306.0,1.5,27.0,351.0,356.22,268.01
2016,8,13,9,45,108.5,339.5,1.45,27.5,421.5,428.61,320.87
2016,8,13,10,0,153.0,373.0,1.4,28.0,492.0,520.86,384.65
2016,8,13,10,15,85.0,328.0,1.3,28.0,395.0,376.8,279.59
2016,8,13,10,30,17.0,283.0,1.2,28.0,298.0,246.19,182.45
2016,8,13,10,45,33.0,338.5,1.2,28.0,368.0,324.67,240.43
2016,8,13,11,0,49.0,394.0,1.2,28.0,438.0,383.03,281.72
2016,8,13,11,15,33.5,353.5,1.2,28.0,384.5,326.24,240.09
2016,8,13,11,30,18.0,313.0,1.2,28.0,331.0,262.35,193.41
2016,8,13,11,45,14.5,260.0,1.25,28.0,274.5,214.91,158.62
2016,8,13,12,0,11.0,207.0,1.3,28.0,218.0,169.14,124.51
2016,8,13,12,15,13.0,242.5,1.35,28.0,255.5,196.68,145.2
2016,8,13,12,30,15.0,278.0,1.4,28.0,293.0,223.2,164.74
2016,8,13,12,45,13.0,246.5,1.45,28.0,260.0,196.22,144.57
2016,8,13,13,0,11.0,215.0,1.5,28.0,227.0,169.95,124.96
2016,8,13,13,15,11.0,215.5,1.55,27.5,226.5,168.86,124.44
2016,8,13,13,30,11.0,216.0,1.6,27.0,226.0,167.73,123.83
2016,8,13,13,45,14.0,254.5,1.7,27.0,267.0,194.52,143.98
2016,8,13,14,0,17.0,293.0,1.8,27.0,308.0,219.38,162.49
2016,8,13,14,15,63.5,358.0,1.9,27.0,413.0,252.71,185.48
2016,8,13,14,30,110.0,423.0,2.0,27.0,518.0,283.48,206.42
2016,8,13,14,45,176.5,404.5,2.1,27.0,550.0,249.57,180.51
2016,8,13,15,0,243.0,386.0,2.2,27.0,582.0,224.44,175.53
2016,8,13,15,15,285.0,355.0,2.25,27.0,573.5,198.48,155.5
2016,8,13,15,30,327.0,324.0,2.3,27.0,565.0,188.03,147.64
2016,8,13,15,45,407.5,281.0,2.35,27.0,562.0,171.81,135.09
2016,8,13,16,0,488.0,238.0,2.4,27.0,559.0,145.43,114.24
2016,8,13,16,15,282.0,240.5,2.45,26.5,422.5,150.5,119.03
2016,8,13,16,30,76.0,243.0,2.5,26.0,286.0,160.41,127.79
2016,8,13,16,45,89.0,220.5,2.55,26.0,266.0,147.37,117.57
2016,8,13,17,0,102.0,198.0,2.6,26.0,246.0,133.92,106.95
2016,8,13,17,15,85.5,175.0,2.55,25.5,212.0,119.28,95.39
2016,8,13,17,30,69.0,152.0,2.5,25.0,178.0,104.39,83.4
2016,8,13,17,45,58.0,126.5,2.45,25.0,145.5,87.97,69.69
2016,8,13,18,0,47.0,101.0,2.4,25.0,113.0,71.25,55.45
2016,8,13,18,15,28.5,76.0,2.25,25.0,83.0,54.45,40.85
2016,8,13,18,30,10.0,51.0,2.1,25.0,53.0,37.5,25.92
2016,8,13,18,45,5.0,29.5,2.0,25.0,30.5,22.12,11.8
2016,8,13,19,0,0.0,8.0,1.9,25.0,8.0,6.29,0.0
2016,8,13,19,15,0.0,4.0,1.8,25.0,4.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,15.0,3.05,24.0,15.0,11.8,0.0
2016,8,14,6,30,0.0,30.0,3.1,24.0,30.0,28.48,16.04
2016,8,14,6,45,27.0,52.0,3.2,24.0,58.0,86.52,65.36
2016,8,14,7,0,54.0,74.0,3.3,24.0,86.0,135.37,107.19
2016,8,14,7,15,71.0,98.0,3.3,24.0,117.5,177.79,142.76
2016,8,14,7,30,88.0,122.0,3.3,24.0,149.0,239.29,192.55
2016,8,14,7,45,49.5,133.0,3.35,24.0,149.0,187.28,149.03
2016,8,14,8,0,11.0,144.0,3.4,24.0,149.0,138.05,107.4
2016,8,14,8,15,24.0,173.0,3.45,24.0,185.5,177.77,139.37
2016,8,14,8,30,37.0,202.0,3.5,24.0,222.0,239.25,187.7
2016,8,14,8,45,20.5,188.0,3.6,24.5,199.0,180.81,140.09
2016,8,14,9,0,4.0,174.0,3.7,25.0,176.0,147.59,112.56
2016,8,14,9,15,19.5,226.5,3.75,25.0,240.0,210.82,162.3
2016,8,14,9,30,35.0,279.0,3.8,25.0,304.0,297.59,228.81
2016,8,14,9,45,38.0,294.5,3.9,25.0,323.0,310.59,237.94
2016,8,14,10,0,41.0,310.0,4.0,25.0,342.0,323.13,246.91
2016,8,14,10,15,65.0,354.0,4.05,25.0,407.5,383.6,292.31
2016,8,14,10,30,89.0,398.0,4.1,25.0,473.0,441.09,334.59
2016,8,14,10,45,114.0,421.0,4.15,25.0,520.5,494.56,373.35
2016,8,14,11,0,139.0,444.0,4.2,25.0,568.0,524.39,394.69
2016,8,14,11,15,91.5,425.5,4.2,25.0,508.0,438.4,330.4
2016,8,14,11,30,44.0,407.0,4.2,25.0,448.0,373.86,281.53
2016,8,14,11,45,41.5,408.5,4.25,25.0,447.5,364.85,274.69
2016,8,14,12,0,39.0,410.0,4.3,25.0,447.0,355.86,267.75
2016,8,14,12,15,29.5,372.0,4.3,25.0,400.5,311.67,234.57
2016,8,14,12,30,20.0,334.0,4.3,25.0,354.0,268.58,202.12
2016,8,14,12,45,16.5,287.5,4.3,25.0,304.0,228.81,172.06
2016,8,14,13,0,13.0,241.0,4.3,25.0,254.0,190.25,142.69
2016,8,14,13,15,11.5,221.0,4.3,25.0,232.0,173.08,129.56
2016,8,14,13,30,10.0,201.0,4.3,25.0,210.0,156.37,116.71
2016,8,14,13,45,20.0,282.0,4.3,25.0,300.5,207.82,155.92
2016,8,14,14,0,30.0,363.0,4.3,25.0,391.0,255.53,191.66
2016,8,14,14,15,28.0,346.0,4.25,25.0,371.5,237.96,178.32
2016,8,14,14,30,26.0,329.0,4.2,25.0,352.0,221.2,165.86
2016,8,14,14,45,16.0,255.0,4.2,25.0,269.0,185.24,139.23
2016,8,14,15,0,6.0,181.0,4.2,25.0,186.0,134.2,105.15
2016,8,14,15,15,3.0,146.0,4.1,24.5,148.5,109.97,85.77
2016,8,14,15,30,0.0,111.0,4.0,24.0,111.0,84.97,65.49
2016,8,14,15,45,0.0,102.0,3.95,24.0,102.0,78.39,60.21
2016,8,14,16,0,0.0,93.0,3.9,24.0,93.0,71.72,54.82
2016,8,14,16,15,7.5,144.5,3.75,24.0,149.0,107.9,85.26
2016,8,14,16,30,15.0,196.0,3.6,24.0,205.0,140.39,112.55
2016,8,14,16,45,37.0,192.5,3.45,24.0,210.5,131.35,105.4
2016,8,14,17,0,59.0,189.0,3.3,24.0,216.0,128.23,103.2
2016,8,14,17,15,54.0,164.5,3.1,23.5,187.0,113.0,90.95
2016,8,14,17,30,49.0,140.0,2.9,23.0,158.0,97.42,78.2
2016,8,14,17,45,40.5,116.5,2.7,23.0,129.5,82.03,65.21
2016,8,14,18,0,32.0,93.0,2.5,23.0,101.0,66.37,51.73
2016,8,14,18,15,17.0,70.5,2.3,22.5,74.5,50.97,38.29
2016,8,14,18,30,2.0,48.0,2.1,22.0,48.0,35.44,24.49
2016,8,14,18,45,1.0,28.5,1.95,22.0,28.5,21.36,11.18
2016,8,14,19,0,0.0,9.0,1.8,22.0,9.0,7.08,0.0
2016,8,14,19,15,0.0,4.5,1.7,22.0,4.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,15,6,30,0.0,11.0,2.7,21.0,11.0,8.34,0.74
2016,8,15,6,45,0.0,21.5,2.75,21.5,21.5,16.36,7.74
2016,8,15,7,0,0.0,32.0,2.8,22.0,32.0,24.4,14.62
2016,8,15,7,15,0.0,44.0,2.8,22.0,44.0,33.63,22.43
2016,8,15,7,30,0.0,56.0,2.8,22.0,56.0,42.88,30.15
2016,8,15,7,45,0.0,67.0,2.8,22.0,67.0,51.38,37.13
2016,8,15,8,0,0.0,78.0,2.8,22.0,78.0,60.03,44.13
2016,8,15,8,15,0.0,80.0,2.75,22.0,80.0,61.47,45.12
2016,8,15,8,30,0.0,82.0,2.7,22.0,82.0,63.05,46.22
2016,8,15,8,45,0.0,96.5,2.7,22.5,96.5,74.8,55.47
2016,8,15,9,0,0.0,111.0,2.7,23.0,111.0,86.91,64.89
2016,8,15,9,15,0.0,93.5,2.6,23.0,93.5,72.11,52.78
2016,8,15,9,30,0.0,76.0,2.5,23.0,76.0,58.58,41.77
2016,8,15,9,45,2.0,121.0,2.45,23.5,122.5,96.7,72.04
2016,8,15,10,0,4.0,166.0,2.4,24.0,169.0,135.99,102.63
2016,8,15,10,15,2.0,150.0,2.35,24.0,151.5,120.24,89.94
2016,8,15,10,30,0.0,134.0,2.3,24.0,134.0,105.06,77.82
2016,8,15,10,45,3.5,155.5,2.25,24.5,159.0,125.5,93.63
2016,8,15,11,0,7.0,177.0,2.2,25.0,184.0,145.56,108.91
2016,8,15,11,15,11.0,227.0,2.15,25.0,237.5,188.6,141.81
2016,8,15,11,30,15.0,277.0,2.1,25.0,291.0,230.74,173.5
2016,8,15,11,45,9.5,212.5,2.1,25.0,221.5,173.45,129.71
2016,8,15,12,0,4.0,148.0,2.1,25.0,152.0,118.05,87.07
2016,8,15,12,15,7.5,178.0,2.1,25.0,185.0,143.12,106.51
2016,8,15,12,30,11.0,208.0,2.1,25.0,218.0,167.35,125.0
2016,8,15,12,45,11.5,216.0,2.1,25.0,227.0,172.34,128.68
2016,8,15,13,0,12.0,224.0,2.1,25.0,236.0,177.07,132.22
2016,8,15,13,15,11.5,224.0,2.1,25.0,235.5,175.24,130.76
2016,8,15,13,30,11.0,224.0,2.1,25.0,235.0,173.43,129.36
2016,8,15,13,45,14.0,260.0,2.15,25.0,273.5,198.23,148.16
2016,8,15,14,0,17.0,296.0,2.2,25.0,312.0,221.18,165.39
2016,8,15,14,15,38.0,343.5,2.2,25.0,377.5,238.42,177.5
2016,8,15,14,30,59.0,391.0,2.2,25.0,443.0,258.73,191.99
2016,8,15,14,45,34.0,302.5,2.2,25.0,332.0,200.77,149.89
2016,8,15,15,0,9.0,214.0,2.2,25.0,221.0,156.11,122.57
2016,8,15,15,15,18.0,247.5,2.15,24.5,261.0,177.15,140.12
2016,8,15,15,30,27.0,281.0,2.1,24.0,301.0,182.83,145.25
2016,8,15,15,45,16.0,231.5,2.05,24.0,243.5,165.58,131.63
2016,8,15,16,0,5.0,182.0,2.0,24.0,186.0,133.2,105.58
2016,8,15,16,15,2.5,166.5,1.95,24.0,168.5,122.35,97.03
2016,8,15,16,30,0.0,151.0,1.9,24.0,151.0,111.4,88.3
2016,8,15,16,45,0.0,138.5,1.9,24.0,138.5,102.39,81.14
2016,8,15,17,0,0.0,126.0,1.9,24.0,126.0,93.31,73.84
2016,8,15,17,15,0.0,108.5,1.8,23.5,108.5,80.83,63.7
2016,8,15,17,30,0.0,91.0,1.7,23.0,91.0,68.24,53.3
2016,8,15,17,45,0.0,74.0,1.6,23.0,74.0,55.88,42.79
2016,8,15,18,0,0.0,57.0,1.5,23.0,57.0,43.42,32.01
2016,8,15,18,15,0.0,41.5,1.45,22.5,41.5,31.74,21.77
2016,8,15,18,30,0.0,26.0,1.4,22.0,26.0,19.82,11.22
2016,8,15,18,45,0.0,15.0,1.35,22.0,15.0,11.41,3.2
2016,8,15,19,0,0.0,4.0,1.3,22.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.4,22.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.0,2.25,21.0,14.0,11.02,0.0
2016,8,16,6,30,0.0,28.0,2.3,21.0,28.0,25.75,13.93
2016,8,16,6,45,17.5,49.5,2.35,21.5,53.0,74.4,55.7
2016,8,16,7,0,35.0,71.0,2.4,22.0,78.0,113.71,89.48
2016,8,16,7,15,48.0,94.5,2.35,22.0,107.5,151.3,121.24
2016,8,16,7,30,61.0,118.0,2.3,22.0,137.0,188.03,151.52
2016,8,16,7,45,69.5,142.5,2.3,22.5,168.5,221.23,177.69
2016,8,16,8,0,78.0,167.0,2.3,23.0,200.0,253.67,202.55
2016,8,16,8,15,58.5,183.5,2.25,23.0,210.0,246.58,195.18
2016,8,16,8,30,39.0,200.0,2.2,23.0,220.0,239.27,187.78
2016,8,16,8,45,39.5,222.0,2.2,23.5,244.5,258.76,201.76
2016,8,16,9,0,40.0,244.0,2.2,24.0,269.0,277.67,215.03
2016,8,16,9,15,29.5,246.0,2.15,24.0,265.5,262.6,202.25
2016,8,16,9,30,19.0,248.0,2.1,24.0,262.0,227.72,174.54
2016,8,16,9,45,21.5,262.5,2.05,24.5,279.0,240.57,183.68
2016,8,16,10,0,24.0,277.0,2.0,25.0,296.0,253.2,192.42
2016,8,16,10,15,34.5,309.0,1.9,25.0,337.5,309.8,234.55
2016,8,16,10,30,45.0,341.0,1.8,25.0,379.0,344.5,259.58
2016,8,16,10,45,41.5,357.0,1.75,25.5,393.0,349.58,261.88
2016,8,16,11,0,38.0,373.0,1.7,26.0,407.0,354.15,263.97
2016,8,16,11,15,136.5,417.5,1.6,26.0,543.5,483.52,358.32
2016,8,16,11,30,235.0,462.0,1.5,26.0,680.0,585.24,428.75
2016,8,16,11,45,209.0,473.5,1.4,26.0,669.5,554.43,404.83
2016,8,16,12,0,183.0,485.0,1.3,26.0,659.0,524.38,382.53
2016,8,16,12,15,150.5,485.0,1.3,26.0,629.0,482.45,352.5
2016,8,16,12,30,118.0,485.0,1.3,26.0,599.0,443.25,324.35
2016,8,16,12,45,156.0,486.5,1.3,26.0,636.5,447.59,327.23
2016,8,16,13,0,194.0,488.0,1.3,26.0,674.0,447.53,326.18
2016,8,16,13,15,97.0,277.0,1.35,26.0,370.0,245.48,180.86
2016,8,16,13,30,0.0,66.0,1.4,26.0,66.0,51.29,34.7
2016,8,16,13,45,3.5,122.0,1.5,26.0,125.5,94.86,68.83
2016,8,16,14,0,7.0,178.0,1.6,26.0,185.0,136.35,100.71
2016,8,16,14,15,15.0,247.0,1.65,26.0,260.5,184.85,137.38
2016,8,16,14,30,23.0,316.0,1.7,26.0,336.0,227.84,169.52
2016,8,16,14,45,22.0,301.5,1.8,26.0,320.0,214.42,159.92
2016,8,16,15,0,21.0,287.0,1.9,26.0,304.0,201.89,158.42
2016,8,16,15,15,10.5,197.5,1.95,26.0,206.0,145.01,113.35
2016,8,16,15,30,0.0,108.0,2.0,26.0,108.0,82.8,63.07
2016,8,16,15,45,5.5,159.0,2.15,26.0,162.5,118.46,92.6
2016,8,16,16,0,11.0,210.0,2.3,26.0,217.0,151.11,119.47
2016,8,16,16,15,16.0,206.0,2.3,25.5,215.5,147.67,117.24
2016,8,16,16,30,21.0,202.0,2.3,25.0,214.0,144.0,114.89
2016,8,16,16,45,10.5,160.0,2.35,25.0,166.0,116.46,92.53
2016,8,16,17,0,0.0,118.0,2.4,25.0,118.0,87.94,69.06
2016,8,16,17,15,0.0,102.0,2.3,24.5,102.0,76.41,59.74
2016,8,16,17,30,0.0,86.0,2.2,24.0,86.0,64.79,50.16
2016,8,16,17,45,0.0,70.5,2.1,24.0,70.5,53.43,40.51
2016,8,16,18,0,0.0,55.0,2.0,24.0,55.0,41.99,30.62
2016,8,16,18,15,0.0,40.5,1.9,23.5,40.5,30.97,20.98
2016,8,16,18,30,0.0,26.0,1.8,23.0,26.0,19.83,11.12
2016,8,16,18,45,0.0,15.0,1.75,23.0,15.0,11.41,2.97
2016,8,16,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,16,19,15,0.0,2.0,1.7,23.0,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.0,2.1,22.0,6.0,4.72,0.0
2016,8,17,6,30,0.0,12.0,2.2,22.0,12.0,9.11,1.19
2016,8,17,6,45,0.0,23.5,2.3,22.5,23.5,17.9,8.92
2016,8,17,7,0,0.0,35.0,2.4,23.0,35.0,26.72,16.44
2016,8,17,7,15,0.0,48.5,2.5,23.0,48.5,37.1,25.2
2016,8,17,7,30,0.0,62.0,2.6,23.0,62.0,47.53,33.87
2016,8,17,7,45,11.5,106.0,2.75,23.5,111.0,101.69,78.69
2016,8,17,8,0,23.0,150.0,2.9,24.0,160.0,157.52,123.71
2016,8,17,8,15,102.0,186.0,2.95,24.0,237.5,316.89,251.66
2016,8,17,8,30,181.0,222.0,3.0,24.0,315.0,435.49,343.2
2016,8,17,8,45,133.5,244.5,3.05,24.5,317.5,406.38,317.02
2016,8,17,9,0,86.0,267.0,3.1,25.0,320.0,351.83,272.61
2016,8,17,9,15,92.0,292.0,3.1,25.0,352.5,378.06,291.68
2016,8,17,9,30,98.0,317.0,3.1,25.0,385.0,403.22,309.48
2016,8,17,9,45,157.5,341.5,3.1,25.5,459.0,503.31,382.91
2016,8,17,10,0,217.0,366.0,3.1,26.0,533.0,575.92,434.3
2016,8,17,10,15,181.5,387.5,3.05,26.0,532.0,550.58,413.42
2016,8,17,10,30,146.0,409.0,3.0,26.0,531.0,525.22,393.19
2016,8,17,10,45,223.0,415.0,3.0,26.5,608.5,586.78,437.41
2016,8,17,11,0,300.0,421.0,3.0,27.0,686.0,659.06,487.16
2016,8,17,11,15,253.5,443.0,3.0,27.0,671.5,617.35,455.61
2016,8,17,11,30,207.0,465.0,3.0,27.0,657.0,565.13,417.49
2016,8,17,11,45,200.0,474.0,3.0,27.5,661.5,547.65,403.7
2016,8,17,12,0,193.0,483.0,3.0,28.0,666.0,529.48,389.27
2016,8,17,12,15,104.0,383.5,3.0,28.0,482.5,374.8,277.6
2016,8,17,12,30,15.0,284.0,3.0,28.0,299.0,227.51,168.48
2016,8,17,12,45,18.0,314.0,3.0,28.0,332.0,249.12,184.81
2016,8,17,13,0,21.0,344.0,3.0,28.0,365.0,269.36,199.64
2016,8,17,13,15,26.0,361.5,3.0,28.0,386.5,273.77,202.69
2016,8,17,13,30,31.0,379.0,3.0,28.0,408.0,280.1,207.13
2016,8,17,13,45,35.5,382.5,3.0,28.0,415.5,275.99,203.82
2016,8,17,14,0,40.0,386.0,3.0,28.0,423.0,270.94,199.81
2016,8,17,14,15,187.0,390.0,2.95,28.0,551.5,281.96,202.02
2016,8,17,14,30,334.0,394.0,2.9,28.0,680.0,269.71,187.11
2016,8,17,14,45,179.5,347.0,2.9,28.0,500.0,220.87,159.45
2016,8,17,15,0,25.0,300.0,2.9,28.0,320.0,209.63,163.7
2016,8,17,15,15,142.5,317.0,2.85,27.5,421.5,191.87,150.3
2016,8,17,15,30,260.0,334.0,2.8,27.0,523.0,191.06,150.34
2016,8,17,15,45,157.0,303.5,2.8,27.0,415.5,186.41,147.02
2016,8,17,16,0,54.0,273.0,2.8,27.0,308.0,177.62,140.4
2016,8,17,16,15,29.0,221.0,2.7,26.5,239.5,148.86,117.79
2016,8,17,16,30,4.0,169.0,2.6,26.0,171.0,123.05,97.28
2016,8,17,16,45,2.0,119.0,2.55,26.0,120.0,89.28,69.63
2016,8,17,17,0,0.0,69.0,2.5,26.0,69.0,52.95,39.37
2016,8,17,17,15,0.0,59.5,2.35,25.5,59.5,45.58,33.38
2016,8,17,17,30,0.0,50.0,2.2,25.0,50.0,38.24,27.29
2016,8,17,17,45,0.0,40.5,2.05,25.0,40.5,30.92,21.04
2016,8,17,18,0,0.0,31.0,1.9,25.0,31.0,23.63,14.72
2016,8,17,18,15,0.0,22.5,1.85,24.5,22.5,17.12,9.03
2016,8,17,18,30,0.0,14.0,1.8,24.0,14.0,10.63,3.29
2016,8,17,18,45,0.0,8.0,1.75,23.5,8.0,6.06,0.0
2016,8,17,19,0,0.0,2.0,1.7,23.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.75,23.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,12.0,14.5,1.2,22.0,15.5,21.21,0.0
2016,8,18,6,30,24.0,29.0,1.3,22.0,31.0,56.99,37.57
2016,8,18,6,45,57.5,50.5,1.45,22.5,60.5,129.49,100.88
2016,8,18,7,0,91.0,72.0,1.6,23.0,90.0,185.34,148.54
2016,8,18,7,15,112.0,95.5,1.65,23.0,125.0,232.93,188.14
2016,8,18,7,30,133.0,119.0,1.7,23.0,160.0,279.81,225.92
2016,8,18,7,45,87.0,138.5,1.75,23.5,167.5,233.41,186.78
2016,8,18,8,0,41.0,158.0,1.8,24.0,175.0,204.96,161.56
2016,8,18,8,15,24.0,162.5,1.85,24.0,173.0,166.85,130.23
2016,8,18,8,30,7.0,167.0,1.9,24.0,171.0,149.81,115.52
2016,8,18,8,45,37.0,213.5,2.0,24.5,236.0,246.47,191.62
2016,8,18,9,0,67.0,260.0,2.1,25.0,301.0,324.3,250.59
2016,8,18,9,15,139.5,290.0,2.05,25.0,384.0,448.36,343.72
2016,8,18,9,30,212.0,320.0,2.0,25.0,467.0,545.35,413.75
2016,8,18,9,45,197.5,344.5,2.0,25.5,488.0,546.26,411.02
2016,8,18,10,0,183.0,369.0,2.0,26.0,509.0,545.84,408.13
2016,8,18,10,15,229.0,381.5,1.95,26.0,566.0,589.67,438.82
2016,8,18,10,30,275.0,394.0,1.9,26.0,623.0,650.25,479.81
2016,8,18,10,45,175.5,406.0,1.9,26.0,554.5,535.24,396.38
2016,8,18,11,0,76.0,418.0,1.9,26.0,486.0,428.3,317.92
2016,8,18,11,15,106.5,441.5,1.85,26.0,538.5,464.66,344.47
2016,8,18,11,30,137.0,465.0,1.8,26.0,591.0,509.21,375.4
2016,8,18,11,45,200.5,467.5,1.8,26.5,655.5,542.32,398.08
2016,8,18,12,0,264.0,470.0,1.8,27.0,720.0,574.96,419.68
2016,8,18,12,15,255.5,475.5,1.75,27.0,718.5,546.73,398.62
2016,8,18,12,30,247.0,481.0,1.7,27.0,717.0,518.16,377.61
2016,8,18,12,45,267.0,474.5,1.7,27.0,729.0,497.61,362.37
2016,8,18,13,0,287.0,468.0,1.7,27.0,741.0,474.94,345.08
2016,8,18,13,15,363.0,433.0,1.7,27.0,774.5,457.65,330.58
2016,8,18,13,30,439.0,398.0,1.7,27.0,808.0,425.38,303.94
2016,8,18,13,45,329.0,424.0,1.7,27.0,727.5,375.37,267.55
2016,8,18,14,0,219.0,450.0,1.7,27.0,647.0,341.53,244.54
2016,8,18,14,15,158.5,431.5,1.7,27.0,572.0,296.13,213.0
2016,8,18,14,30,98.0,413.0,1.7,27.0,497.0,273.92,199.59
2016,8,18,14,45,454.0,267.0,1.75,27.0,630.5,173.94,116.75
2016,8,18,15,0,810.0,121.0,1.8,27.0,764.0,88.49,67.11
2016,8,18,15,15,617.5,202.5,1.8,26.5,678.0,120.24,93.35
2016,8,18,15,30,425.0,284.0,1.8,26.0,592.0,162.37,127.79
2016,8,18,15,45,421.5,266.0,1.85,26.0,554.5,156.34,123.19
2016,8,18,16,0,418.0,248.0,1.9,26.0,517.0,149.72,118.22
2016,8,18,16,15,404.5,227.5,1.9,26.0,470.5,140.87,111.42
2016,8,18,16,30,391.0,207.0,1.9,26.0,424.0,136.5,108.26
2016,8,18,16,45,519.0,150.5,1.9,26.0,406.5,102.97,80.98
2016,8,18,17,0,647.0,94.0,1.9,26.0,389.0,71.38,54.91
2016,8,18,17,15,606.5,88.0,1.8,25.5,335.0,67.58,52.05
2016,8,18,17,30,566.0,82.0,1.7,25.0,281.0,63.71,49.03
2016,8,18,17,45,510.5,73.5,1.65,24.5,228.5,57.73,44.1
2016,8,18,18,0,455.0,65.0,1.6,24.0,176.0,51.66,38.9
2016,8,18,18,15,367.0,53.5,1.65,23.5,128.0,42.86,31.09
2016,8,18,18,30,279.0,42.0,1.7,23.0,80.0,31.92,21.19
2016,8,18,18,45,139.5,26.5,1.75,23.0,45.5,20.02,8.5
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,3.5,1.9,23.0,3.5,2.75,0.0
2016,8,19,6,30,0.0,7.0,2.1,23.0,7.0,5.3,0.0
2016,8,19,6,45,0.0,14.5,2.3,23.5,14.5,11.01,3.26
2016,8,19,7,0,0.0,22.0,2.5,24.0,22.0,16.73,8.13
2016,8,19,7,15,0.0,31.0,2.7,24.0,31.0,23.63,13.94
2016,8,19,7,30,0.0,40.0,2.9,24.0,40.0,30.54,19.69
2016,8,19,7,45,0.0,49.5,3.1,24.5,49.5,37.86,25.63
2016,8,19,8,0,0.0,59.0,3.3,25.0,59.0,45.2,31.48
2016,8,19,8,15,22.0,131.0,3.4,25.0,142.5,145.91,113.68
2016,8,19,8,30,44.0,203.0,3.5,25.0,226.0,248.78,194.9
2016,8,19,8,45,383.0,158.5,3.65,25.5,388.5,608.73,476.28
2016,8,19,9,0,722.0,114.0,3.8,26.0,551.0,908.61,686.71
2016,8,19,9,15,448.5,218.5,3.8,26.5,497.5,730.8,554.91
2016,8,19,9,30,175.0,323.0,3.8,27.0,444.0,511.55,388.41
2016,8,19,9,45,251.0,332.5,3.8,27.5,518.0,609.9,459.94
2016,8,19,10,0,327.0,342.0,3.8,28.0,592.0,680.46,508.81
2016,8,19,10,15,218.5,372.0,3.75,28.0,542.5,569.85,426.34
2016,8,19,10,30,110.0,402.0,3.7,28.0,493.0,464.44,347.1
2016,8,19,10,45,98.5,413.5,3.7,28.0,497.5,454.27,339.07
2016,8,19,11,0,87.0,425.0,3.7,28.0,502.0,444.21,330.84
2016,8,19,11,15,147.0,444.5,3.65,28.0,578.5,515.36,382.58
2016,8,19,11,30,207.0,464.0,3.6,28.0,655.0,563.5,416.73
2016,8,19,11,45,216.0,471.0,3.55,28.5,673.0,556.35,409.86
2016,8,19,12,0,225.0,478.0,3.5,29.0,691.0,547.23,401.82
2016,8,19,12,15,146.5,466.0,3.45,29.0,605.5,464.43,341.43
2016,8,19,12,30,68.0,454.0,3.4,29.0,520.0,388.09,285.58
2016,8,19,12,45,145.5,468.0,3.35,29.0,607.0,427.82,314.29
2016,8,19,13,0,223.0,482.0,3.3,29.0,694.0,456.41,333.36
2016,8,19,13,15,513.0,322.0,3.25,29.0,801.5,448.53,323.98
2016,8,19,13,30,803.0,162.0,3.2,29.0,909.0,417.32,293.03
2016,8,19,13,45,435.5,291.5,3.15,29.0,695.5,324.53,228.19
2016,8,19,14,0,68.0,421.0,3.1,29.0,482.0,297.56,217.56
2016,8,19,14,15,203.5,405.5,3.05,29.0,580.5,291.68,207.68
2016,8,19,14,30,339.0,390.0,3.0,29.0,679.0,266.22,183.81
2016,8,19,14,45,560.0,263.5,2.95,29.0,717.5,179.05,117.8
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,96.43,73.04
2016,8,19,15,15,531.5,232.0,2.85,29.0,643.5,136.76,105.78
2016,8,19,15,30,282.0,327.0,2.8,29.0,531.0,188.8,147.51
2016,8,19,15,45,298.0,300.0,2.75,29.0,502.5,178.37,139.49
2016,8,19,16,0,314.0,273.0,2.7,29.0,474.0,167.08,130.88
2016,8,19,16,15,493.0,194.5,2.55,28.5,479.5,124.85,97.42
2016,8,19,16,30,672.0,116.0,2.4,28.0,485.0,83.79,64.27
2016,8,19,16,45,641.0,110.5,2.3,28.0,432.5,81.05,62.3
2016,8,19,17,0,610.0,105.0,2.2,28.0,380.0,78.21,60.18
2016,8,19,17,15,567.5,97.5,2.1,27.5,326.5,73.68,56.74
2016,8,19,17,30,525.0,90.0,2.0,27.0,273.0,69.03,53.12
2016,8,19,17,45,463.5,81.0,1.9,26.5,220.5,62.91,48.11
2016,8,19,18,0,402.0,72.0,1.8,26.0,168.0,53.9,40.44
2016,8,19,18,15,312.0,58.5,1.85,25.5,121.0,43.82,31.58
2016,8,19,18,30,222.0,45.0,1.9,25.0,74.0,33.71,22.39
2016,8,19,18,45,117.5,26.5,2.0,25.0,41.5,19.95,7.61
2016,8,19,19,0,13.0,8.0,2.1,25.0,9.0,6.29,0.0
2016,8,19,19,15,6.5,4.0,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,2.15,23.0,4.0,3.15,0.0
2016,8,20,6,30,0.0,8.0,2.2,23.0,8.0,6.06,0.0
2016,8,20,6,45,0.0,16.5,2.3,23.5,16.5,12.53,4.49
2016,8,20,7,0,0.0,25.0,2.4,24.0,25.0,19.03,10.02
2016,8,20,7,15,0.0,35.0,2.5,24.0,35.0,26.7,16.48
2016,8,20,7,30,0.0,45.0,2.6,24.0,45.0,34.39,22.88
2016,8,20,7,45,0.0,52.0,2.75,24.0,52.0,39.79,27.29
2016,8,20,8,0,0.0,59.0,2.9,24.0,59.0,45.2,31.63
2016,8,20,8,15,0.0,63.0,3.05,24.0,63.0,48.31,34.04
2016,8,20,8,30,0.0,67.0,3.2,24.0,67.0,51.43,36.43
2016,8,20,8,45,0.0,86.0,3.4,24.5,86.0,66.18,48.12
2016,8,20,9,0,0.0,105.0,3.6,25.0,105.0,81.83,60.36
2016,8,20,9,15,0.0,107.0,3.65,25.0,107.0,83.32,61.32
2016,8,20,9,30,0.0,109.0,3.7,25.0,109.0,84.87,62.37
2016,8,20,9,45,0.5,128.5,3.75,25.5,129.5,101.45,75.17
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,117.94,87.77
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,120.64,89.71
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,123.31,91.65
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,147.73,110.55
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,171.68,128.91
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,182.4,136.93
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,192.79,144.69
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,215.04,161.15
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,236.47,176.8
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,229.56,171.4
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,222.77,166.17
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,252.64,188.48
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,280.57,209.05
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,179.22,132.93
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,78.0,55.49
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,157.82,116.94
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,230.39,171.47
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,176.41,131.09
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,122.63,90.51
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,110.76,81.63
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,99.37,76.43
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,122.64,95.58
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,144.65,113.63
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,160.36,126.58
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,181.3,143.79
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,147.88,117.3
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,123.91,98.28
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,102.62,81.0
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,80.07,62.44
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,75.63,58.96
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,71.09,55.28
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,62.01,47.62
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,54.98,41.52
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,44.3,32.12
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,33.56,22.34
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,16.98,4.9
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
