Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,14.49,4.78
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,34.86,22.76
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,54.9,39.89
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,82.37,63.29
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,109.09,85.71
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,188.09,151.25
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,251.58,202.58
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,303.38,243.27
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,377.77,300.3
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,339.12,267.74
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,323.48,253.26
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,447.29,348.22
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,544.06,419.55
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,550.81,421.29
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,556.04,422.56
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,576.46,435.63
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,594.59,446.74
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,626.72,466.65
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,635.89,470.42
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,549.43,406.74
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,471.4,349.12
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,451.47,333.48
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,432.22,318.04
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,334.22,247.38
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,242.04,179.82
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,249.13,185.3
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,255.64,189.88
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,264.37,196.29
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,274.39,203.56
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,244.22,181.41
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,226.67,168.76
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,194.18,144.68
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,162.54,121.12
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,173.8,130.15
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,184.5,145.29
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,187.86,148.28
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,190.83,151.04
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,163.02,129.08
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,134.21,106.1
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,143.1,114.03
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,143.75,115.17
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,130.1,104.3
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,116.11,93.05
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,101.5,81.27
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,88.7,70.8
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,73.22,57.64
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,57.66,44.14
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,42.04,30.42
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,26.29,16.36
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,13.36,1.84
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.4,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.3,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,7.58,0.65
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,9.87,2.56
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,53.89,38.83
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,109.48,83.7
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,150.39,116.63
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,190.86,148.63
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,237.16,183.9
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,262.12,202.12
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,376.69,290.85
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,512.2,391.33
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,478.66,363.0
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,422.77,319.45
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,532.96,401.06
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,635.13,473.87
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,628.05,467.15
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,619.23,459.88
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,728.77,543.0
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,790.47,589.54
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,622.32,463.18
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,438.44,324.23
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,561.61,418.24
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,623.89,462.92
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,545.42,401.35
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,482.78,353.53
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,454.76,329.28
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,412.92,289.94
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,356.79,241.31
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,300.57,192.93
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,258.77,169.88
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,274.35,194.66
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,232.83,169.69
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,223.78,174.56
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,137.72,106.76
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,89.04,67.8
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,89.53,68.44
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,90.07,69.1
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,114.06,89.05
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,152.69,120.95
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,111.02,87.12
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,74.77,57.35
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,70.37,54.01
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,65.87,50.48
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,59.92,45.57
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,51.28,38.16
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,41.06,29.14
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,30.85,19.75
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,15.54,1.6
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,53.85,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,160.74,107.21
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,299.65,237.55
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,421.02,339.1
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,510.46,411.59
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,602.78,483.17
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,361.68,293.39
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,86.36,64.83
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,276.79,220.62
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,436.22,345.35
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,445.33,349.06
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,452.81,352.05
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,724.95,558.75
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,948.3,712.59
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,953.36,711.34
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,941.24,700.04
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,930.99,691.77
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,916.88,681.05
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,897.41,665.83
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,874.14,648.21
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,843.06,626.11
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,808.66,601.82
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,768.91,573.59
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,726.43,541.69
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,680.65,506.84
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,632.67,469.56
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,581.3,427.99
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,528.42,384.35
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,472.75,338.25
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,416.25,290.42
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,358.6,241.04
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,300.75,191.7
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,242.17,143.97
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,183.94,102.38
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,128.54,76.07
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,92.25,69.54
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,92.04,69.7
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,91.74,69.78
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,91.43,69.73
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,91.1,69.68
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,82.33,62.84
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,80.55,61.74
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,77.86,59.75
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,75.1,57.68
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,70.66,54.27
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,66.13,50.71
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,59.8,45.46
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,53.41,39.95
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,40.79,28.86
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,30.87,19.65
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,97.99,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,266.99,177.31
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,403.25,318.71
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,539.7,430.67
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,626.7,499.18
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,714.97,564.81
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,780.56,610.78
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,840.02,650.57
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,881.14,676.83
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,919.48,700.68
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,946.27,714.88
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,957.21,718.29
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,967.69,721.61
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,974.4,722.55
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,973.04,718.62
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,967.74,712.35
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,955.15,702.3
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,938.62,689.88
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,914.9,671.8
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,887.49,651.46
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,854.81,629.0
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,818.76,604.28
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,775.93,573.67
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,730.6,539.06
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,683.44,503.74
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,634.09,465.99
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,544.42,397.44
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,473.32,344.13
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,452.37,324.69
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,414.07,287.26
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,355.59,237.49
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,297.2,188.06
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,238.28,140.38
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,179.75,99.11
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,158.78,106.04
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,218.88,170.17
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,210.05,163.8
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,200.77,157.2
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,184.03,144.3
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,174.64,137.24
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,118.12,92.12
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,77.65,59.3
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,75.12,57.47
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,72.55,55.55
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,68.0,52.04
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,63.36,48.37
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,57.62,43.61
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,51.9,38.64
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,39.05,27.36
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,28.75,17.79
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,14.44,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,90.23,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,248.44,159.99
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,374.49,294.55
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,498.25,395.76
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,587.95,466.25
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,678.62,533.69
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,742.27,577.38
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,804.72,618.42
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,848.95,646.28
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,890.66,671.9
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,914.39,683.7
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,941.44,697.75
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,954.24,703.19
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,963.2,706.36
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,952.03,695.29
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,950.4,690.86
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,938.35,679.81
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,922.46,666.63
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,900.74,650.48
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,875.31,632.13
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,843.44,610.5
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,808.26,586.77
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,768.29,559.48
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,725.45,528.48
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,678.08,493.71
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,628.57,456.62
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,576.27,415.98
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,522.44,373.12
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,466.22,328.01
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,409.14,280.96
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,350.65,232.07
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,291.91,182.95
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,232.74,135.66
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,173.97,94.89
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,147.14,97.06
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,196.37,152.56
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,205.05,159.89
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,198.61,155.5
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,189.5,148.75
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,168.14,132.19
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,141.54,111.41
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,124.68,98.29
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,98.83,77.35
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,70.49,54.02
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,66.22,50.76
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,61.89,47.33
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,55.73,42.09
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,49.56,36.64
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,37.26,25.82
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,27.3,16.46
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,13.7,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,60.82,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,187.74,115.01
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,313.74,244.04
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,436.88,342.47
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,523.93,408.91
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,622.9,480.14
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,692.04,526.37
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,760.01,569.99
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,806.34,596.35
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,850.21,620.28
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,882.72,635.96
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,912.03,649.42
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,805.89,578.63
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,681.26,492.16
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,831.05,592.65
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,932.99,651.48
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,923.44,644.8
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,909.97,637.6
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,833.26,588.76
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,743.07,527.67
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,711.99,508.08
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,679.6,486.59
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,710.96,512.16
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,709.92,514.54
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,646.27,466.87
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,579.13,417.82
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,556.37,401.52
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,515.2,368.94
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,461.29,325.61
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,406.61,280.5
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,350.13,233.34
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,293.6,186.21
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,228.46,150.68
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,247.65,181.96
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,222.71,162.94
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,200.2,156.26
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,179.09,139.93
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,145.14,113.16
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,159.88,125.42
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,164.72,129.69
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,161.11,127.46
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,149.26,118.52
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,134.25,106.66
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,118.44,94.02
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,103.63,82.18
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,88.38,69.71
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,72.89,56.73
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,57.05,43.12
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,41.68,29.6
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,26.11,15.39
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,66.15,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,195.42,115.89
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,319.27,248.66
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,438.37,344.69
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,524.65,410.13
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,623.28,480.39
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,689.1,524.37
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,753.73,565.85
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,800.56,592.69
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,844.95,617.04
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,876.73,631.34
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,905.31,643.39
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,913.3,646.86
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,925.0,653.14
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,927.39,653.56
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,925.84,651.84
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,916.34,646.65
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,902.94,639.16
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,881.66,626.34
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,856.75,611.08
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,746.01,535.06
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,628.02,451.81
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,687.8,497.81
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,704.83,512.15
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,659.79,479.34
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,612.73,444.7
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,562.04,405.83
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,510.19,364.89
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,456.7,321.98
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,402.46,277.25
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,318.37,220.47
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,301.62,218.72
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,284.97,201.89
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,251.02,173.89
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,161.99,111.46
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,98.32,74.94
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,98.06,74.98
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,97.7,74.89
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,126.86,98.82
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,173.97,137.12
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,125.83,98.7
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,85.03,65.68
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,81.62,63.15
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,78.08,60.43
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,72.76,56.3
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,67.32,51.93
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,57.01,43.16
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,48.86,35.98
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,37.62,26.02
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,26.36,15.27
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,59.2,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,180.27,102.39
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,302.21,238.01
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,417.23,334.69
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,504.82,405.19
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,595.02,474.08
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,671.22,528.6
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,738.59,574.46
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,786.88,605.6
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,832.71,634.38
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,865.81,653.88
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,895.69,671.09
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,911.59,679.8
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,916.71,681.51
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,922.73,683.1
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,924.66,682.11
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,763.84,568.4
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,568.36,424.06
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,741.33,552.41
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,845.82,624.9
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,815.66,603.08
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,782.28,580.04
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,742.35,551.07
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,700.02,519.7
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,655.28,485.88
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,608.55,449.81
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,418.4,309.85
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,267.7,198.47
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,349.6,254.76
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,399.18,278.94
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,341.95,237.23
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,323.95,229.55
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,284.7,200.78
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,264.01,188.15
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,230.49,169.36
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,216.72,169.86
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,147.79,115.46
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,92.93,71.36
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,91.42,70.37
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,89.76,69.23
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,99.01,77.14
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,127.97,101.37
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,117.35,92.92
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,111.52,88.43
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,87.15,68.44
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,66.66,51.38
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,56.0,42.39
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,47.48,34.94
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,36.21,24.89
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,24.91,13.91
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,56.35,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,172.27,92.55
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,300.63,238.01
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,421.61,341.17
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,222.35,182.71
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.07,0.0
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,45.58,32.16
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,93.21,70.94
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,133.27,103.46
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,172.94,135.12
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,320.36,253.04
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,470.4,367.66
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,483.07,374.09
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,494.27,379.9
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,399.27,305.85
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,330.78,251.29
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,571.95,435.12
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,776.45,582.16
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,705.33,528.23
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,654.17,489.17
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,560.21,419.51
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,487.33,364.32
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,572.03,427.09
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,637.1,472.98
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,636.47,473.62
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,609.87,453.97
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,557.89,412.31
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,504.48,368.49
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,449.1,321.9
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,392.83,273.58
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,206.08,140.12
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,103.05,74.87
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,138.75,84.49
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,160.73,88.35
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,103.69,66.17
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,91.21,69.38
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,89.94,68.66
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,88.5,67.81
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,79.49,60.57
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,80.1,61.28
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,78.19,60.04
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,76.19,58.73
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,68.71,52.67
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,67.13,51.54
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,62.74,48.09
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,58.29,44.49
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,53.02,40.01
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,45.41,33.29
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,34.42,23.42
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,23.44,12.46
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,12.2,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,69.42,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,195.99,99.61
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,326.93,258.46
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,455.04,366.23
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,328.18,267.43
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,178.59,143.3
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,216.79,174.29
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,254.08,203.39
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,394.8,315.06
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,538.79,423.74
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,567.81,442.09
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,594.94,459.33
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,588.52,451.48
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,555.8,425.3
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,618.32,468.83
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,654.06,492.47
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,643.87,483.02
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,632.08,472.83
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,592.33,443.27
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,571.86,427.27
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,527.48,393.72
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,485.3,361.81
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,495.04,368.08
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,501.41,371.5
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,489.22,362.04
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,475.41,351.31
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,365.1,270.61
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,272.62,202.52
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,334.83,247.26
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,385.88,281.08
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,345.11,250.42
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,309.19,224.24
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,274.65,190.71
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,218.98,144.75
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,179.59,129.78
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,190.95,149.57
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,184.88,145.03
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,178.45,140.25
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,161.48,126.99
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,136.09,106.82
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,126.27,99.37
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,115.76,91.27
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,108.22,85.37
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,102.89,81.25
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,91.16,71.82
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,79.07,61.88
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,65.84,50.71
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,52.32,38.97
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,37.45,25.79
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,22.36,11.15
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
