Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,35.57,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,107.47,47.53
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,231.03,181.39
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,364.94,293.69
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,453.82,366.17
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,545.34,436.24
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,621.55,491.39
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,708.67,551.9
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,759.31,584.29
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,807.46,614.23
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,846.52,637.57
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,882.22,658.34
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,898.98,667.19
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,912.07,673.84
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,910.21,669.42
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,912.05,667.79
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,541.59,410.0
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,118.22,86.4
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,221.49,165.76
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,341.3,253.76
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,452.66,335.01
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,538.13,395.5
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,344.29,254.96
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,153.8,112.41
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,357.95,265.56
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,526.01,383.45
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,281.31,206.9
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,56.69,38.32
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,239.65,175.55
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,385.16,277.42
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,348.01,247.5
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,317.26,222.55
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,278.98,189.67
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,217.37,143.38
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,169.39,130.83
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,159.95,123.71
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,128.16,98.82
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,93.32,71.11
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,92.55,70.72
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,91.7,70.27
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,89.43,68.8
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,87.04,67.22
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,83.33,64.4
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,79.49,61.44
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,73.87,57.04
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,65.32,50.04
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,56.27,42.29
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,47.1,34.21
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,34.51,23.04
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,21.83,10.05
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,57.59,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,168.65,69.53
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,299.17,234.51
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,416.76,334.58
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,504.58,405.18
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,602.89,479.55
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,669.47,525.71
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,734.75,568.61
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,782.73,598.91
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,828.2,626.67
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,855.94,641.73
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,880.37,654.49
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,897.52,663.67
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,910.98,670.55
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,915.22,670.16
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,908.54,662.87
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,747.03,549.5
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,552.21,407.52
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,726.21,534.87
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,844.7,616.16
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,814.22,594.3
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,780.44,570.39
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,741.37,542.25
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,699.59,511.73
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,653.14,477.34
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,604.66,440.66
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,517.72,375.51
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,447.0,323.76
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,431.81,308.15
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,390.17,268.4
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,333.05,220.49
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,276.17,173.44
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,219.01,129.3
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,162.82,93.45
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,114.85,87.56
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,129.63,99.65
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,129.44,99.69
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,129.14,99.71
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,141.19,109.69
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,159.02,124.34
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,154.85,121.61
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,143.1,112.76
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,130.18,102.85
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,116.85,92.45
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,101.3,79.97
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,85.31,66.84
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,68.54,52.71
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,51.65,38.14
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,34.72,23.24
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,17.36,6.28
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.05,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,23.38,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,62.52,18.94
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,188.58,146.22
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,285.27,229.2
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,368.75,298.79
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,454.13,367.02
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,549.15,438.44
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,624.53,492.68
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,326.96,262.48
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,35.21,23.03
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,61.51,44.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,89.74,66.48
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,276.22,214.38
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,478.63,364.75
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,520.58,392.35
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,560.03,418.41
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,374.84,282.3
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,172.65,128.63
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,236.67,177.15
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,315.33,234.41
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,437.4,323.24
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,532.97,389.85
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,628.85,458.07
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,684.73,496.04
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,570.63,413.04
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,471.49,341.4
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,452.17,327.6
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,431.57,312.03
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,408.33,293.66
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,385.6,274.7
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,342.23,235.24
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,278.21,177.65
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,223.3,135.98
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,169.63,102.13
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,110.65,84.45
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,103.46,78.94
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,103.18,78.92
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,102.83,78.85
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,131.23,102.11
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,169.5,133.25
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,145.18,114.23
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,126.02,99.27
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,114.28,90.01
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,102.04,80.21
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,83.69,65.28
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,66.3,50.85
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,56.64,42.66
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,46.85,34.06
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,33.28,21.96
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,19.57,6.85
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,38.42,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,109.83,30.45
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,256.03,199.72
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,367.88,296.01
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,456.61,368.65
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,548.0,438.93
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,618.88,489.42
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,689.84,537.47
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,749.67,576.34
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,798.15,606.05
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,833.68,626.17
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,865.89,643.74
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,721.96,540.35
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,540.86,407.14
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,565.8,423.87
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,610.73,452.57
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,758.62,558.21
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,874.97,635.74
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,756.15,549.22
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,626.29,454.62
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,617.21,448.46
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,605.95,439.88
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,585.08,424.85
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,562.91,408.84
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,500.14,363.93
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,448.42,326.71
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,486.75,352.97
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,494.16,352.95
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,409.22,291.45
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,359.83,259.01
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,318.58,229.47
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,294.5,212.9
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,235.19,157.28
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,168.94,102.12
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,116.75,89.08
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,116.01,88.75
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,145.38,112.74
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,198.88,155.96
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,178.81,140.32
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,168.08,132.21
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,154.13,121.67
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,139.81,110.69
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,126.04,99.8
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,111.8,88.39
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,92.5,72.69
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,72.83,56.36
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,61.43,46.69
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,49.76,36.46
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,33.98,22.43
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,18.05,4.67
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,31.1,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,92.78,17.64
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,216.34,167.18
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,323.71,258.96
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,431.14,345.56
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,521.76,416.18
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,592.16,468.26
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,662.48,518.41
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,712.96,551.97
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,761.74,583.57
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,808.64,613.19
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,842.71,633.52
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,702.06,530.14
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,525.01,398.07
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,537.81,405.92
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,548.91,411.54
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,564.26,421.42
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,577.47,429.73
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,508.32,377.21
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,426.73,316.07
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,631.93,468.64
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,764.54,562.72
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,617.75,453.35
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,472.0,345.14
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,555.59,407.84
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,595.78,435.14
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,447.58,326.5
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,336.8,246.69
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,374.31,268.76
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,381.37,261.7
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,330.5,225.92
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,308.76,216.37
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,239.2,155.18
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,151.93,87.59
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,103.64,79.0
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,98.07,74.71
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,135.52,105.17
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,176.56,138.35
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,176.84,138.91
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,167.02,131.47
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,142.84,112.57
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,123.42,97.32
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,111.51,87.87
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,99.1,77.88
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,87.21,68.29
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,74.96,58.16
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,61.28,46.54
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,47.32,34.35
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,32.34,20.96
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,17.31,2.64
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,63.66,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,176.08,22.98
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,334.33,258.36
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,475.03,376.6
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,567.71,450.75
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,662.03,522.05
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,417.58,335.84
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,93.05,70.18
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,148.83,115.69
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,225.62,176.1
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,249.2,193.29
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,272.11,209.82
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,285.26,218.94
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,297.98,227.73
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,345.63,262.94
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,391.15,295.79
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,381.91,287.75
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,373.04,280.27
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,352.72,263.99
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,333.57,248.72
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,477.83,356.34
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,603.81,446.24
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,586.52,432.58
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,567.36,418.13
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,557.95,411.01
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,543.51,399.49
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,443.51,325.32
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,368.24,270.1
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,261.99,193.01
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,166.65,122.73
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,151.9,111.71
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,137.55,100.88
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,105.05,76.19
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,72.61,51.32
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,142.79,110.68
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,203.97,159.65
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,191.23,149.78
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,190.42,149.55
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,167.46,131.56
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,152.51,119.93
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,119.83,93.91
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,90.21,69.99
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,78.23,60.29
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,65.4,49.74
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,60.86,46.15
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,56.31,42.41
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,48.78,35.94
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,41.22,29.17
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,27.76,17.07
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,16.65,0.14
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.57,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.02,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.1,1.48
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,15.21,6.75
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,22.48,12.93
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,29.77,19.05
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,136.04,107.9
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,247.74,197.89
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,573.29,454.85
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,850.08,651.07
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,877.09,664.91
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,907.52,682.79
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,920.29,689.37
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,929.23,693.61
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,738.25,556.7
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,506.51,381.58
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,730.72,550.64
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,886.04,658.1
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,620.16,466.41
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,312.24,232.38
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,297.49,221.81
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,272.89,203.25
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,527.0,397.02
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,686.56,511.87
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,578.84,428.18
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,476.6,350.85
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,441.91,324.38
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,409.22,299.16
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,397.39,288.23
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,382.22,273.39
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,347.03,243.07
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,295.56,200.35
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,261.42,180.43
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,245.26,176.68
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,197.3,153.89
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,183.55,143.38
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,178.79,139.93
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,193.29,151.9
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,174.54,137.29
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,164.62,129.77
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,141.51,111.67
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,123.44,97.48
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,112.29,88.63
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,100.72,79.31
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,83.9,65.56
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,67.68,52.03
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,57.66,43.43
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,47.36,34.27
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,31.56,20.01
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,15.76,0.0
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,7.47,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,81.79,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,217.18,166.39
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,355.43,283.97
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,451.81,363.24
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,551.66,440.79
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,625.22,495.08
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,709.99,555.37
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,760.83,590.31
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,809.14,622.87
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,844.5,644.59
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,876.56,663.82
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,731.07,557.18
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,547.81,418.56
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,542.61,412.58
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,536.2,405.11
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,735.61,553.66
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,880.4,654.77
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,860.21,637.81
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,836.21,619.53
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,804.48,597.14
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,769.47,571.36
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,723.28,536.8
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,683.71,506.03
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,637.53,470.57
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,589.27,432.76
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,537.64,391.6
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,484.69,348.3
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,429.63,302.26
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,373.84,254.75
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,317.63,216.55
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,309.12,219.05
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,228.77,147.98
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,135.83,76.67
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,136.21,104.9
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,191.57,149.2
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,140.42,108.67
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,90.19,68.42
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,89.12,67.81
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,88.01,67.13
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,85.42,65.39
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,82.73,63.55
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,79.38,61.02
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,76.0,58.4
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,70.11,53.73
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,61.12,46.26
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,51.85,38.31
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,42.54,30.04
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,28.8,17.51
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,15.01,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,37.22,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,201.03,153.52
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,324.82,261.17
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,442.35,357.52
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,545.23,438.08
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,632.54,502.99
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,731.81,573.85
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,783.16,608.4
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,831.87,640.45
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,873.35,665.79
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,911.28,688.3
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,919.33,689.96
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,930.53,694.13
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,934.56,693.57
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,934.33,690.4
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,921.93,680.69
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,893.71,660.63
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,872.52,644.25
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,847.54,625.44
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,814.93,602.82
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,779.03,577.76
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,736.29,544.94
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,691.22,510.07
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,644.02,474.18
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,594.75,435.86
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,542.05,393.21
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,488.17,348.68
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,432.41,302.35
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,375.98,254.63
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,318.02,205.81
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,254.61,154.41
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,195.29,110.65
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,136.88,78.26
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,96.73,72.9
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,97.35,73.59
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,96.43,73.19
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,95.43,72.74
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,87.26,66.3
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,86.59,65.99
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,84.22,64.42
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,81.78,62.78
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,78.29,60.13
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,74.78,57.4
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,68.81,52.75
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,59.83,45.36
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,50.8,37.56
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,41.77,29.47
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,27.67,16.47
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,13.62,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,25.39,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,178.87,135.24
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,289.78,232.36
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,385.84,312.87
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,507.97,409.4
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,599.19,478.18
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,691.58,544.68
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,753.83,586.5
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,804.58,618.98
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,849.14,646.39
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,889.95,670.72
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,906.04,679.26
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,911.43,680.82
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,918.55,682.46
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,921.28,681.3
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,909.53,672.01
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,893.81,660.34
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,861.85,636.63
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,838.26,618.84
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,806.3,596.41
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,771.06,571.38
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,731.74,541.26
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,689.27,508.44
2016,9,9,12,15,892.0,117.5,3.55,30.0,922.0,641.82,472.13
2016,9,9,12,30,893.0,118.0,3.5,30.0,926.0,592.2,433.37
2016,9,9,12,45,892.0,117.5,3.5,30.5,921.5,538.94,390.24
2016,9,9,13,0,891.0,117.0,3.5,31.0,917.0,484.22,344.97
2016,9,9,13,15,888.0,116.5,3.45,31.0,904.0,427.49,297.73
2016,9,9,13,30,885.0,116.0,3.4,31.0,891.0,369.96,248.98
2016,9,9,13,45,879.5,114.5,3.4,31.0,869.0,310.58,198.83
2016,9,9,14,0,874.0,113.0,3.4,31.0,847.0,251.15,150.24
2016,9,9,14,15,866.5,111.5,3.4,30.5,817.5,191.61,106.94
2016,9,9,14,30,859.0,110.0,3.4,30.0,788.0,132.69,75.61
2016,9,9,14,45,841.5,111.5,3.4,30.0,750.0,95.98,72.61
2016,9,9,15,0,824.0,113.0,3.4,30.0,712.0,87.26,65.75
2016,9,9,15,15,809.5,110.5,3.35,29.5,669.0,86.51,65.46
2016,9,9,15,30,795.0,108.0,3.3,29.0,626.0,85.69,65.11
2016,9,9,15,45,774.0,105.0,3.3,29.0,577.0,84.31,64.19
2016,9,9,16,0,753.0,102.0,3.3,29.0,528.0,82.87,63.23
2016,9,9,16,15,726.0,97.5,3.1,28.5,476.0,74.03,56.27
2016,9,9,16,30,699.0,93.0,2.9,28.0,424.0,71.41,54.44
2016,9,9,16,45,661.0,87.5,2.75,28.0,369.0,67.85,51.67
2016,9,9,17,0,623.0,82.0,2.6,28.0,314.0,64.22,48.8
2016,9,9,17,15,568.0,75.0,2.4,27.5,259.0,59.23,44.79
2016,9,9,17,30,513.0,68.0,2.2,27.0,204.0,54.22,40.61
2016,9,9,17,45,430.5,57.5,2.05,26.5,152.5,46.2,33.65
2016,9,9,18,0,348.0,47.0,1.9,26.0,101.0,38.16,26.38
2016,9,9,18,15,216.5,31.5,1.9,25.5,60.5,23.97,13.26
2016,9,9,18,30,85.0,16.0,1.9,25.0,20.0,12.59,0.0
2016,9,9,18,45,42.5,8.0,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
