Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,0,712.0,64.0,2.5,16.0,298.0,791.91,632.86
2016,9,30,8,15,749.5,68.5,2.35,16.5,354.0,835.81,660.24
2016,9,30,8,30,787.0,73.0,2.2,17.0,410.0,876.6,684.11
2016,9,30,8,45,812.0,76.5,2.05,18.0,463.0,900.66,694.04
2016,9,30,9,0,837.0,80.0,1.9,19.0,516.0,920.95,701.05
2016,9,30,9,15,855.5,83.0,1.9,19.5,564.5,919.37,696.2
2016,9,30,9,30,874.0,86.0,1.9,20.0,613.0,924.98,696.62
2016,9,30,9,45,886.5,88.5,1.9,20.5,655.5,920.34,690.28
2016,9,30,10,0,899.0,91.0,1.9,21.0,698.0,911.61,681.56
2016,9,30,10,15,908.5,92.5,1.85,21.0,733.5,895.04,668.62
2016,9,30,10,30,918.0,94.0,1.8,21.0,769.0,874.48,653.29
2016,9,30,10,45,924.5,95.5,1.8,21.5,796.5,847.53,633.17
2016,9,30,11,0,931.0,97.0,1.8,22.0,824.0,816.83,610.73
2016,9,30,11,15,935.0,98.0,1.75,22.0,843.5,780.19,584.85
2016,9,30,11,30,939.0,99.0,1.7,22.0,863.0,740.24,554.71
2016,9,30,11,45,944.0,97.5,1.7,22.5,874.5,695.63,520.15
2016,9,30,12,0,949.0,96.0,1.7,23.0,886.0,648.08,482.77
2016,9,30,12,15,949.5,96.0,1.7,23.0,888.0,596.54,442.42
2016,9,30,12,30,950.0,96.0,1.7,23.0,890.0,542.81,399.2
2016,9,30,12,45,948.5,95.5,1.75,23.5,883.0,485.88,351.73
2016,9,30,13,0,947.0,95.0,1.8,24.0,876.0,427.45,301.81
2016,9,30,13,15,943.0,94.5,1.8,24.0,860.0,366.99,249.85
2016,9,30,13,30,939.0,94.0,1.8,24.0,844.0,305.79,197.17
2016,9,30,13,45,933.5,92.5,1.85,24.0,820.0,243.17,145.45
2016,9,30,14,0,928.0,91.0,1.9,24.0,796.0,180.52,99.76
2016,9,30,14,15,919.5,89.5,1.9,24.0,763.5,117.89,68.19
2016,9,30,14,30,911.0,88.0,1.9,24.0,731.0,85.64,66.1
2016,9,30,14,45,898.5,86.5,1.95,24.0,691.5,84.37,65.24
2016,9,30,15,0,886.0,85.0,2.0,24.0,652.0,83.0,64.27
2016,9,30,15,15,870.0,83.0,2.0,24.0,606.5,81.12,62.88
2016,9,30,15,30,854.0,81.0,2.0,24.0,561.0,79.11,61.4
2016,9,30,15,45,832.5,77.5,2.0,24.0,510.0,68.65,52.81
2016,9,30,16,0,811.0,74.0,2.0,24.0,459.0,65.96,50.74
2016,9,30,16,15,780.5,70.5,1.8,23.5,404.5,63.03,48.54
2016,9,30,16,30,750.0,67.0,1.6,23.0,350.0,60.08,46.28
2016,9,30,16,45,704.5,61.5,1.45,22.5,294.0,55.34,42.41
2016,9,30,17,0,659.0,56.0,1.3,22.0,238.0,50.57,38.38
2016,9,30,17,15,586.0,49.0,1.2,21.0,183.0,40.81,29.91
2016,9,30,17,30,513.0,42.0,1.1,20.0,128.0,35.01,24.6
2016,9,30,17,45,385.5,30.5,1.05,19.5,80.5,25.32,15.46
2016,9,30,18,0,258.0,19.0,1.0,19.0,33.0,15.72,0.0
2016,9,30,18,15,129.0,9.5,1.0,18.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,41.0,19.0,0.6,15.5,23.5,66.19,13.49
2016,10,1,7,0,82.0,38.0,0.6,16.0,47.0,153.25,119.93
2016,10,1,7,15,106.5,61.0,0.75,16.0,80.0,187.01,152.54
2016,10,1,7,30,131.0,84.0,0.9,16.0,113.0,236.15,195.09
2016,10,1,7,45,146.5,107.0,1.05,16.5,148.0,275.74,227.73
2016,10,1,8,0,162.0,130.0,1.2,17.0,183.0,314.2,258.25
2016,10,1,8,15,184.0,154.0,1.15,17.5,224.5,359.14,292.46
2016,10,1,8,30,206.0,178.0,1.1,18.0,266.0,402.7,324.39
2016,10,1,8,45,222.5,201.0,1.05,18.5,307.0,438.12,349.03
2016,10,1,9,0,239.0,224.0,1.0,19.0,348.0,471.81,371.77
2016,10,1,9,15,300.0,235.5,1.0,19.5,406.0,553.94,430.45
2016,10,1,9,30,361.0,247.0,1.0,20.0,464.0,611.14,469.38
2016,10,1,9,45,328.0,275.0,1.0,21.0,482.5,597.34,454.56
2016,10,1,10,0,295.0,303.0,1.0,22.0,501.0,581.89,439.58
2016,10,1,10,15,354.0,303.5,0.95,22.0,554.0,616.58,463.51
2016,10,1,10,30,413.0,304.0,0.9,22.0,607.0,646.93,483.39
2016,10,1,10,45,325.5,341.5,0.9,22.5,585.5,590.04,439.56
2016,10,1,11,0,238.0,379.0,0.9,23.0,564.0,521.25,388.44
2016,10,1,11,15,571.0,242.0,0.85,23.5,701.0,653.4,484.01
2016,10,1,11,30,904.0,105.0,0.8,24.0,838.0,718.68,527.82
2016,10,1,11,45,703.0,214.5,0.8,24.5,789.0,645.54,471.16
2016,10,1,12,0,502.0,324.0,0.8,25.0,740.0,566.81,412.84
2016,10,1,12,15,328.5,372.0,0.75,25.0,644.5,468.6,342.42
2016,10,1,12,30,155.0,420.0,0.7,25.0,549.0,389.02,285.29
2016,10,1,12,45,254.5,401.0,0.65,25.0,611.0,398.68,290.41
2016,10,1,13,0,354.0,382.0,0.6,25.0,673.0,396.87,284.95
2016,10,1,13,15,381.0,361.0,0.55,25.0,668.5,360.48,255.21
2016,10,1,13,30,408.0,340.0,0.5,25.0,664.0,321.59,223.49
2016,10,1,13,45,647.0,220.0,0.5,25.5,716.5,253.95,162.39
2016,10,1,14,0,886.0,100.0,0.5,26.0,769.0,177.61,97.94
2016,10,1,14,15,474.5,207.0,0.6,25.5,564.0,142.13,96.53
2016,10,1,14,30,63.0,314.0,0.7,25.0,359.0,199.4,157.41
2016,10,1,14,45,201.0,293.0,0.8,25.0,423.5,182.68,144.31
2016,10,1,15,0,339.0,272.0,0.9,25.0,488.0,167.43,132.59
2016,10,1,15,15,231.0,262.0,1.0,25.0,404.5,167.73,133.34
2016,10,1,15,30,123.0,252.0,1.1,25.0,321.0,159.4,127.05
2016,10,1,15,45,72.5,213.5,1.2,25.0,253.5,143.18,114.28
2016,10,1,16,0,22.0,175.0,1.3,25.0,186.0,124.73,99.52
2016,10,1,16,15,18.0,155.0,1.25,24.5,163.0,110.93,88.6
2016,10,1,16,30,14.0,135.0,1.2,24.0,140.0,97.0,77.36
2016,10,1,16,45,8.0,114.0,1.2,23.5,116.5,82.32,65.24
2016,10,1,17,0,2.0,93.0,1.2,23.0,93.0,67.53,52.73
2016,10,1,17,15,1.0,70.5,1.1,22.0,70.5,51.73,39.14
2016,10,1,17,30,0.0,48.0,1.0,21.0,48.0,35.76,25.08
2016,10,1,17,45,0.0,29.5,0.95,20.5,29.5,22.29,12.73
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.9,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.85,15.5,33.5,171.68,26.91
2016,10,2,7,0,266.0,38.0,0.9,16.0,67.0,335.81,264.1
2016,10,2,7,15,361.0,52.0,0.95,16.5,116.5,438.39,353.19
2016,10,2,7,30,456.0,66.0,1.0,17.0,166.0,550.21,441.78
2016,10,2,7,45,518.0,76.5,1.1,17.5,220.5,626.29,499.2
2016,10,2,8,0,580.0,87.0,1.2,18.0,275.0,701.02,552.81
2016,10,2,8,15,623.0,94.5,1.15,19.0,329.5,752.28,584.6
2016,10,2,8,30,666.0,102.0,1.1,20.0,384.0,800.72,612.98
2016,10,2,8,45,695.5,108.0,1.1,21.0,436.0,831.27,628.77
2016,10,2,9,0,725.0,114.0,1.1,22.0,488.0,858.25,641.93
2016,10,2,9,15,748.0,118.5,1.15,22.5,536.0,873.46,649.12
2016,10,2,9,30,771.0,123.0,1.2,23.0,584.0,884.69,653.89
2016,10,2,9,45,785.0,128.0,1.25,23.5,626.0,877.82,646.97
2016,10,2,10,0,799.0,133.0,1.3,24.0,668.0,873.64,642.22
2016,10,2,10,15,811.5,135.5,1.3,24.0,703.5,861.46,632.94
2016,10,2,10,30,824.0,138.0,1.3,24.0,739.0,845.19,621.26
2016,10,2,10,45,831.0,141.0,1.35,24.5,766.5,820.94,603.91
2016,10,2,11,0,838.0,144.0,1.4,25.0,794.0,792.99,583.54
2016,10,2,11,15,843.5,145.5,1.4,25.0,813.0,759.0,558.93
2016,10,2,11,30,849.0,147.0,1.4,25.0,832.0,721.71,531.67
2016,10,2,11,45,887.5,127.0,1.45,25.5,851.5,678.29,499.68
2016,10,2,12,0,926.0,107.0,1.5,26.0,871.0,637.39,468.15
2016,10,2,12,15,926.0,107.0,1.5,26.0,873.0,586.38,428.69
2016,10,2,12,30,926.0,107.0,1.5,26.0,875.0,533.29,386.53
2016,10,2,12,45,924.5,107.0,1.5,26.5,868.0,477.72,340.54
2016,10,2,13,0,923.0,107.0,1.5,27.0,861.0,420.7,292.31
2016,10,2,13,15,919.0,106.0,1.5,27.0,845.0,361.0,241.86
2016,10,2,13,30,915.0,105.0,1.5,27.0,829.0,300.65,190.9
2016,10,2,13,45,908.0,104.0,1.5,27.0,804.5,239.32,141.46
2016,10,2,14,0,901.0,103.0,1.5,27.0,780.0,178.15,98.56
2016,10,2,14,15,892.0,101.5,1.5,27.0,748.0,116.97,70.21
2016,10,2,14,30,883.0,100.0,1.5,27.0,716.0,91.73,70.26
2016,10,2,14,45,862.5,101.0,1.55,27.0,675.0,91.82,70.55
2016,10,2,15,0,842.0,102.0,1.6,27.0,634.0,83.69,64.05
2016,10,2,15,15,824.5,99.0,1.6,27.0,588.5,82.05,62.9
2016,10,2,15,30,807.0,96.0,1.6,27.0,543.0,80.36,61.7
2016,10,2,15,45,783.0,92.0,1.6,27.0,492.5,77.76,59.76
2016,10,2,16,0,759.0,88.0,1.6,27.0,442.0,75.1,57.76
2016,10,2,16,15,725.0,83.0,1.5,26.5,387.5,65.97,50.41
2016,10,2,16,30,691.0,78.0,1.4,26.0,333.0,62.48,47.74
2016,10,2,16,45,641.5,71.0,1.3,25.5,277.5,57.27,43.51
2016,10,2,17,0,592.0,64.0,1.2,25.0,222.0,52.02,39.1
2016,10,2,17,15,513.0,55.0,1.15,24.0,168.0,44.9,32.95
2016,10,2,17,30,434.0,46.0,1.1,23.0,114.0,37.82,26.54
2016,10,2,17,45,303.0,32.0,1.05,22.0,70.0,26.32,15.7
2016,10,2,18,0,172.0,18.0,1.0,21.0,26.0,14.79,0.0
2016,10,2,18,15,86.0,9.0,1.0,20.5,13.0,7.08,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,109.5,20.0,0.7,17.5,31.5,153.15,5.14
2016,10,3,7,0,219.0,40.0,0.8,18.0,63.0,298.89,232.36
2016,10,3,7,15,314.5,55.0,0.9,18.5,111.0,401.54,322.15
2016,10,3,7,30,410.0,70.0,1.0,19.0,159.0,508.75,407.63
2016,10,3,7,45,478.0,80.0,1.1,19.5,213.0,591.5,470.3
2016,10,3,8,0,546.0,90.0,1.2,20.0,267.0,670.95,527.46
2016,10,3,8,15,590.5,98.0,1.35,21.0,320.5,724.0,562.82
2016,10,3,8,30,635.0,106.0,1.5,22.0,374.0,774.27,595.12
2016,10,3,8,45,669.5,111.0,1.65,23.0,425.5,808.32,615.32
2016,10,3,9,0,704.0,116.0,1.8,24.0,477.0,838.81,632.8
2016,10,3,9,15,727.0,120.5,1.85,24.0,524.0,854.08,641.3
2016,10,3,9,30,750.0,125.0,1.9,24.0,571.0,865.43,647.4
2016,10,3,9,45,767.5,128.0,1.95,24.5,612.5,865.95,645.15
2016,10,3,10,0,785.0,131.0,2.0,25.0,654.0,856.79,636.7
2016,10,3,10,15,797.0,134.0,2.05,25.5,689.0,844.98,626.78
2016,10,3,10,30,809.0,137.0,2.1,26.0,724.0,829.17,614.37
2016,10,3,10,45,824.0,135.5,2.15,26.5,752.5,807.39,598.14
2016,10,3,11,0,839.0,134.0,2.2,27.0,781.0,781.6,578.82
2016,10,3,11,15,844.5,135.5,2.2,27.0,800.5,747.79,553.86
2016,10,3,11,30,850.0,137.0,2.2,27.0,820.0,710.71,526.26
2016,10,3,11,45,851.0,138.5,2.25,27.5,830.0,667.67,493.22
2016,10,3,12,0,852.0,140.0,2.3,28.0,840.0,622.09,457.68
2016,10,3,12,15,852.5,140.0,2.3,28.0,842.0,572.72,419.26
2016,10,3,12,30,853.0,140.0,2.3,28.0,844.0,521.39,378.28
2016,10,3,12,45,854.5,137.5,2.35,28.0,838.0,466.88,333.9
2016,10,3,13,0,856.0,135.0,2.4,28.0,832.0,410.87,287.1
2016,10,3,13,15,852.0,134.0,2.4,28.0,816.0,352.96,238.04
2016,10,3,13,30,848.0,133.0,2.4,28.0,800.0,294.57,188.75
2016,10,3,13,45,843.0,130.5,2.45,28.5,776.5,234.78,140.41
2016,10,3,14,0,838.0,128.0,2.5,29.0,753.0,175.17,98.65
2016,10,3,14,15,827.5,126.0,2.5,28.5,721.5,115.96,71.75
2016,10,3,14,30,817.0,124.0,2.5,28.0,690.0,94.94,72.69
2016,10,3,14,45,798.0,123.5,2.5,28.0,650.5,95.32,73.19
2016,10,3,15,0,779.0,123.0,2.5,28.0,611.0,95.79,73.77
2016,10,3,15,15,759.5,119.0,2.5,28.0,566.0,86.58,66.41
2016,10,3,15,30,740.0,115.0,2.5,28.0,521.0,84.81,65.17
2016,10,3,15,45,713.5,110.0,2.5,28.0,471.5,82.18,63.22
2016,10,3,16,0,687.0,105.0,2.5,28.0,422.0,79.48,61.21
2016,10,3,16,15,650.0,98.5,2.3,27.5,369.0,75.49,58.21
2016,10,3,16,30,613.0,92.0,2.1,27.0,316.0,71.42,55.09
2016,10,3,16,45,560.5,83.5,1.9,26.5,262.0,65.58,50.36
2016,10,3,17,0,508.0,75.0,1.7,26.0,208.0,59.67,45.41
2016,10,3,17,15,428.5,63.0,1.55,25.0,156.5,50.64,37.64
2016,10,3,17,30,349.0,51.0,1.4,24.0,105.0,38.76,27.13
2016,10,3,17,45,230.0,34.0,1.25,23.0,63.0,25.82,14.94
2016,10,3,18,0,111.0,17.0,1.1,22.0,21.0,13.38,0.0
2016,10,3,18,15,55.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,76.0,20.5,2.25,20.5,28.5,111.56,0.0
2016,10,4,7,0,152.0,41.0,2.4,21.0,57.0,224.47,173.12
2016,10,4,7,15,246.5,58.5,2.55,21.5,103.0,346.3,278.74
2016,10,4,7,30,341.0,76.0,2.7,22.0,149.0,454.18,367.67
2016,10,4,7,45,421.5,85.0,2.85,22.5,201.5,539.23,434.32
2016,10,4,8,0,502.0,94.0,3.0,23.0,254.0,625.25,498.63
2016,10,4,8,15,253.5,117.5,3.2,23.5,198.5,395.0,318.63
2016,10,4,8,30,5.0,141.0,3.4,24.0,143.0,127.31,98.19
2016,10,4,8,45,56.5,183.0,3.6,24.5,211.5,236.32,186.75
2016,10,4,9,0,108.0,225.0,3.8,25.0,280.0,327.53,258.06
2016,10,4,9,15,110.0,247.0,3.75,25.0,308.0,345.48,270.5
2016,10,4,9,30,112.0,269.0,3.7,25.0,336.0,362.49,282.33
2016,10,4,9,45,115.0,290.5,3.65,25.5,363.5,378.8,293.03
2016,10,4,10,0,118.0,312.0,3.6,26.0,391.0,413.49,317.17
2016,10,4,10,15,119.5,330.0,3.55,26.0,413.5,421.48,321.96
2016,10,4,10,30,121.0,348.0,3.5,26.0,436.0,428.18,325.92
2016,10,4,10,45,201.5,357.0,3.45,26.5,509.0,487.4,369.57
2016,10,4,11,0,282.0,366.0,3.4,27.0,582.0,554.07,416.83
2016,10,4,11,15,279.0,376.5,3.4,27.0,595.5,539.06,404.46
2016,10,4,11,30,276.0,387.0,3.4,27.0,609.0,522.7,391.48
2016,10,4,11,45,565.0,254.5,3.4,27.0,714.5,581.09,435.72
2016,10,4,12,0,854.0,122.0,3.4,27.0,820.0,601.72,449.74
2016,10,4,12,15,854.0,122.0,3.35,27.0,821.5,553.91,410.92
2016,10,4,12,30,854.0,122.0,3.3,27.0,823.0,504.22,370.02
2016,10,4,12,45,602.0,247.5,3.3,27.5,740.0,436.01,316.64
2016,10,4,13,0,350.0,373.0,3.3,28.0,657.0,385.46,279.36
2016,10,4,13,15,597.0,245.5,3.25,28.0,718.0,344.38,239.55
2016,10,4,13,30,844.0,118.0,3.2,28.0,779.0,285.79,182.69
2016,10,4,13,45,839.5,115.0,3.15,28.5,756.0,227.82,135.6
2016,10,4,14,0,835.0,112.0,3.1,29.0,733.0,169.86,95.36
2016,10,4,14,15,825.5,110.5,3.05,29.0,701.5,103.68,63.72
2016,10,4,14,30,816.0,109.0,3.0,29.0,670.0,85.87,65.06
2016,10,4,14,45,796.5,109.0,2.95,29.0,631.0,86.24,65.54
2016,10,4,15,0,777.0,109.0,2.9,29.0,592.0,86.71,66.09
2016,10,4,15,15,758.5,105.5,2.8,29.0,548.5,84.94,64.83
2016,10,4,15,30,740.0,102.0,2.7,29.0,505.0,83.12,63.54
2016,10,4,15,45,714.0,97.5,2.6,29.0,456.0,74.15,56.33
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,71.5,54.35
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.5,67.92,51.66
2016,10,4,16,30,615.0,82.0,1.9,28.0,304.0,64.3,48.88
2016,10,4,16,45,561.0,74.5,1.65,28.0,251.0,58.93,44.44
2016,10,4,17,0,507.0,67.0,1.4,28.0,198.0,53.53,39.82
2016,10,4,17,15,424.0,56.5,1.3,27.0,147.5,45.47,32.91
2016,10,4,17,30,341.0,46.0,1.2,26.0,97.0,37.39,25.68
2016,10,4,17,45,214.0,30.5,1.1,25.5,57.5,23.23,12.4
2016,10,4,18,0,87.0,15.0,1.0,25.0,18.0,11.8,0.0
2016,10,4,18,15,43.5,7.5,1.05,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,110.5,18.5,1.5,21.5,29.5,148.86,0.0
2016,10,5,7,0,221.0,37.0,1.7,22.0,59.0,295.32,225.54
2016,10,5,7,15,324.0,50.5,1.9,22.5,106.5,401.78,319.88
2016,10,5,7,30,427.0,64.0,2.1,23.0,154.0,518.21,413.2
2016,10,5,7,45,502.5,71.5,2.35,23.5,208.0,602.36,478.0
2016,10,5,8,0,578.0,79.0,2.6,24.0,262.0,685.17,538.84
2016,10,5,8,15,621.5,85.0,2.6,24.5,315.0,734.28,571.66
2016,10,5,8,30,665.0,91.0,2.6,25.0,368.0,780.73,601.48
2016,10,5,8,45,704.5,93.0,2.65,25.5,420.5,815.17,622.33
2016,10,5,9,0,744.0,95.0,2.7,26.0,473.0,840.59,636.65
2016,10,5,9,15,765.5,98.5,2.65,26.5,519.5,853.6,641.71
2016,10,5,9,30,787.0,102.0,2.6,27.0,566.0,862.61,644.2
2016,10,5,9,45,805.0,103.5,2.55,27.5,607.5,862.07,640.39
2016,10,5,10,0,823.0,105.0,2.5,28.0,649.0,857.41,634.11
2016,10,5,10,15,834.5,107.0,2.45,28.5,683.0,843.55,621.94
2016,10,5,10,30,846.0,109.0,2.4,29.0,717.0,816.46,601.23
2016,10,5,10,45,854.0,110.5,2.4,29.5,744.0,792.19,583.06
2016,10,5,11,0,862.0,112.0,2.4,30.0,771.0,764.34,562.61
2016,10,5,11,15,867.0,113.0,2.35,30.0,790.0,730.39,537.44
2016,10,5,11,30,872.0,114.0,2.3,30.0,809.0,693.29,509.53
2016,10,5,11,45,879.0,112.0,2.3,30.5,820.0,651.92,477.46
2016,10,5,12,0,886.0,110.0,2.3,31.0,831.0,607.66,442.68
2016,10,5,12,15,886.0,110.0,2.25,31.0,832.5,558.56,404.27
2016,10,5,12,30,886.0,110.0,2.2,31.0,834.0,507.5,363.38
2016,10,5,12,45,885.0,109.0,2.2,31.0,827.0,453.55,319.37
2016,10,5,13,0,884.0,108.0,2.2,31.0,820.0,398.23,273.18
2016,10,5,13,15,880.0,107.5,2.2,31.0,804.5,341.19,225.03
2016,10,5,13,30,876.0,107.0,2.2,31.0,789.0,283.52,176.74
2016,10,5,13,45,870.5,105.0,2.25,31.5,765.0,224.27,129.69
2016,10,5,14,0,865.0,103.0,2.3,32.0,741.0,165.09,89.88
2016,10,5,14,15,855.0,101.0,2.3,32.0,709.5,105.97,65.96
2016,10,5,14,30,845.0,99.0,2.3,32.0,678.0,90.11,67.63
2016,10,5,14,45,833.0,96.5,2.35,32.0,639.5,79.54,59.28
2016,10,5,15,0,821.0,94.0,2.4,32.0,601.0,78.27,58.42
2016,10,5,15,15,803.0,91.0,2.4,31.5,556.5,76.46,57.25
2016,10,5,15,30,785.0,88.0,2.4,31.0,512.0,74.59,56.04
2016,10,5,15,45,761.0,84.0,2.45,31.0,463.0,71.84,53.97
2016,10,5,16,0,737.0,80.0,2.5,31.0,414.0,69.01,51.84
2016,10,5,16,15,702.0,75.5,2.3,30.5,361.0,65.54,49.26
2016,10,5,16,30,667.0,71.0,2.1,30.0,308.0,57.28,42.61
2016,10,5,16,45,616.5,64.5,1.95,29.5,254.5,52.3,38.59
2016,10,5,17,0,566.0,58.0,1.8,29.0,201.0,47.31,34.41
2016,10,5,17,15,482.5,49.0,1.6,28.0,149.5,40.07,28.19
2016,10,5,17,30,399.0,40.0,1.4,27.0,98.0,32.87,21.73
2016,10,5,17,45,258.5,27.0,1.25,26.0,57.5,22.12,11.12
2016,10,5,18,0,118.0,14.0,1.1,25.0,17.0,11.02,0.0
2016,10,5,18,15,59.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,112.5,17.5,1.35,21.5,29.0,147.44,0.0
2016,10,6,7,0,225.0,35.0,1.5,22.0,58.0,295.01,223.91
2016,10,6,7,15,331.0,48.5,1.65,22.5,105.5,404.18,320.8
2016,10,6,7,30,437.0,62.0,1.8,23.0,153.0,524.1,416.34
2016,10,6,7,45,531.5,65.0,1.95,23.5,209.0,619.84,488.95
2016,10,6,8,0,626.0,68.0,2.1,24.0,265.0,713.94,556.77
2016,10,6,8,15,668.0,73.5,2.1,24.5,318.5,760.88,587.25
2016,10,6,8,30,710.0,79.0,2.1,25.0,372.0,805.26,614.98
2016,10,6,8,45,499.5,144.5,2.15,25.5,364.0,671.94,518.11
2016,10,6,9,0,289.0,210.0,2.2,26.0,356.0,521.1,402.7
2016,10,6,9,15,254.0,238.0,2.2,26.5,375.0,510.53,392.36
2016,10,6,9,30,219.0,266.0,2.2,27.0,394.0,477.08,365.04
2016,10,6,9,45,111.5,224.0,2.2,27.5,290.0,323.52,247.8
2016,10,6,10,0,4.0,182.0,2.2,28.0,186.0,150.23,112.32
2016,10,6,10,15,5.5,191.0,2.2,28.5,195.5,157.94,118.14
2016,10,6,10,30,7.0,200.0,2.2,29.0,205.0,165.5,123.46
2016,10,6,10,45,161.0,277.0,2.25,29.5,399.5,379.4,286.24
2016,10,6,11,0,315.0,354.0,2.3,30.0,594.0,565.77,418.49
2016,10,6,11,15,616.5,222.0,2.35,30.0,706.0,658.6,485.69
2016,10,6,11,30,918.0,90.0,2.4,30.0,818.0,699.7,515.57
2016,10,6,11,45,918.0,92.0,2.45,30.5,828.0,656.03,481.27
2016,10,6,12,0,918.0,94.0,2.5,31.0,838.0,609.77,444.98
2016,10,6,12,15,638.0,236.0,2.5,31.0,753.5,527.17,382.38
2016,10,6,12,30,358.0,378.0,2.5,31.0,669.0,451.38,326.57
2016,10,6,12,45,373.0,366.5,2.55,31.0,667.5,418.81,301.14
2016,10,6,13,0,388.0,355.0,2.6,31.0,666.0,384.59,273.62
2016,10,6,13,15,349.0,359.0,2.6,31.0,635.0,342.37,241.28
2016,10,6,13,30,310.0,363.0,2.6,31.0,604.0,304.04,212.55
2016,10,6,13,45,604.5,225.0,2.6,31.5,675.5,238.98,151.55
2016,10,6,14,0,899.0,87.0,2.6,32.0,747.0,156.14,82.53
2016,10,6,14,15,890.0,86.0,2.6,31.5,715.0,95.93,59.93
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,82.98,62.2
2016,10,6,14,45,853.0,89.5,2.6,31.0,641.5,84.84,63.88
2016,10,6,15,0,825.0,94.0,2.6,31.0,600.0,78.45,58.84
2016,10,6,15,15,806.5,91.0,2.6,31.0,555.0,76.61,57.53
2016,10,6,15,30,788.0,88.0,2.6,31.0,510.0,74.72,56.17
2016,10,6,15,45,760.0,85.0,2.6,31.0,460.0,72.58,54.61
2016,10,6,16,0,732.0,82.0,2.6,31.0,410.0,70.43,53.04
2016,10,6,16,15,695.5,77.0,2.4,30.5,357.0,61.53,45.94
2016,10,6,16,30,659.0,72.0,2.2,30.0,304.0,57.91,43.15
2016,10,6,16,45,599.5,66.5,2.05,29.5,249.5,53.61,39.69
2016,10,6,17,0,540.0,61.0,1.9,29.0,195.0,49.38,36.14
2016,10,6,17,15,453.5,51.5,1.75,28.0,144.0,41.87,29.67
2016,10,6,17,30,367.0,42.0,1.6,27.0,93.0,34.4,22.92
2016,10,6,17,45,223.0,27.0,1.45,26.5,54.0,22.06,10.55
2016,10,6,18,0,79.0,12.0,1.3,26.0,15.0,9.44,0.0
2016,10,6,18,15,39.5,6.0,1.4,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,136.0,16.0,0.85,21.5,29.5,165.71,0.0
2016,10,7,7,0,272.0,32.0,1.0,22.0,59.0,331.05,248.33
2016,10,7,7,15,378.5,43.0,1.1,22.5,106.5,442.55,347.38
2016,10,7,7,30,485.0,54.0,1.2,23.0,154.0,557.32,437.45
2016,10,7,7,45,570.5,57.5,1.3,23.5,209.5,644.13,502.05
2016,10,7,8,0,656.0,61.0,1.4,24.0,265.0,723.86,558.22
2016,10,7,8,15,369.5,116.0,1.55,24.5,235.0,524.43,411.97
2016,10,7,8,30,83.0,171.0,1.7,25.0,205.0,256.39,201.43
2016,10,7,8,45,159.5,193.5,1.85,25.5,269.5,367.68,289.0
2016,10,7,9,0,236.0,216.0,2.0,26.0,334.0,456.71,355.54
2016,10,7,9,15,537.5,147.0,2.15,26.5,450.5,689.32,527.92
2016,10,7,9,30,839.0,78.0,2.3,27.0,567.0,866.17,646.06
2016,10,7,9,45,501.5,194.0,2.5,27.5,492.0,680.49,513.49
2016,10,7,10,0,164.0,310.0,2.7,28.0,417.0,450.48,340.53
2016,10,7,10,15,170.0,322.5,2.85,28.0,438.5,455.38,344.58
2016,10,7,10,30,176.0,335.0,3.0,28.0,460.0,459.01,346.59
2016,10,7,10,45,193.0,353.0,3.15,28.5,495.5,474.94,356.99
2016,10,7,11,0,210.0,371.0,3.3,29.0,531.0,488.07,365.16
2016,10,7,11,15,556.5,231.0,3.45,29.0,667.0,616.97,462.38
2016,10,7,11,30,903.0,91.0,3.6,29.0,803.0,687.68,514.41
2016,10,7,11,45,529.5,248.0,3.8,29.0,666.5,547.81,408.52
2016,10,7,12,0,156.0,405.0,4.0,29.0,530.0,410.63,305.24
2016,10,7,12,15,497.5,268.0,4.15,29.0,670.0,475.1,352.37
2016,10,7,12,30,839.0,131.0,4.3,29.0,810.0,496.36,362.67
2016,10,7,12,45,831.0,134.0,4.5,29.0,801.5,443.14,318.13
2016,10,7,13,0,823.0,137.0,4.7,29.0,793.0,389.25,272.4
2016,10,7,13,15,677.0,209.0,4.8,29.0,741.5,337.36,231.57
2016,10,7,13,30,531.0,281.0,4.9,29.0,690.0,300.17,204.57
2016,10,7,13,45,659.5,209.0,5.05,29.0,700.5,236.11,149.61
2016,10,7,14,0,788.0,137.0,5.2,29.0,711.0,164.59,94.98
2016,10,7,14,15,572.0,214.5,5.25,28.5,621.5,139.71,99.36
2016,10,7,14,30,356.0,292.0,5.3,28.0,532.0,176.5,139.23
2016,10,7,14,45,289.5,285.5,5.4,28.0,473.5,172.51,136.3
2016,10,7,15,0,223.0,279.0,5.5,28.0,415.0,175.76,139.31
2016,10,7,15,15,449.0,201.5,5.45,27.5,448.5,128.86,101.6
2016,10,7,15,30,675.0,124.0,5.4,27.0,482.0,89.71,69.68
2016,10,7,15,45,639.0,120.0,5.4,26.5,433.0,87.85,68.54
2016,10,7,16,0,603.0,116.0,5.4,26.0,384.0,86.05,67.41
2016,10,7,16,15,562.5,108.0,5.35,25.5,332.5,81.33,63.78
2016,10,7,16,30,522.0,100.0,5.3,25.0,281.0,76.52,59.99
2016,10,7,16,45,465.0,89.5,5.3,24.5,229.5,66.26,51.41
2016,10,7,17,0,408.0,79.0,5.3,24.0,178.0,58.69,44.91
2016,10,7,17,15,324.5,64.0,5.15,23.5,130.0,47.71,35.21
2016,10,7,17,30,241.0,49.0,5.0,23.0,82.0,36.64,25.13
2016,10,7,17,45,120.5,30.0,4.9,22.5,46.5,22.42,10.36
2016,10,7,18,0,0.0,11.0,4.8,22.0,11.0,8.65,0.0
2016,10,7,18,15,0.0,5.5,4.75,21.5,5.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,8,6,45,124.5,16.5,4.05,14.0,28.0,116.65,0.0
2016,10,8,7,0,249.0,33.0,4.2,14.0,56.0,312.05,243.15
2016,10,8,7,15,351.5,46.0,4.25,14.5,104.0,420.79,347.37
2016,10,8,7,30,454.0,59.0,4.3,15.0,152.0,533.89,443.06
2016,10,8,7,45,520.0,67.5,4.4,16.0,205.0,609.71,503.8
2016,10,8,8,0,586.0,76.0,4.5,17.0,258.0,684.29,560.2
2016,10,8,8,15,629.5,82.5,4.4,17.5,311.0,733.56,594.85
2016,10,8,8,30,673.0,89.0,4.3,18.0,364.0,780.18,626.07
2016,10,8,8,45,705.0,93.5,4.25,18.5,415.0,810.36,644.63
2016,10,8,9,0,737.0,98.0,4.2,19.0,466.0,837.08,660.34
2016,10,8,9,15,759.5,102.0,4.1,19.5,512.5,845.2,662.23
2016,10,8,9,30,782.0,106.0,4.0,20.0,559.0,855.39,665.79
2016,10,8,9,45,800.5,108.0,3.95,21.0,600.5,855.61,661.32
2016,10,8,10,0,819.0,110.0,3.9,22.0,642.0,851.65,654.18
2016,10,8,10,15,830.5,112.0,3.8,22.5,676.5,837.55,641.19
2016,10,8,10,30,842.0,114.0,3.7,23.0,711.0,819.49,625.75
2016,10,8,10,45,852.5,114.5,3.65,23.5,738.5,795.16,606.4
2016,10,8,11,0,863.0,115.0,3.6,24.0,766.0,759.46,579.02
2016,10,8,11,15,868.0,116.5,3.5,24.5,785.0,725.7,551.41
2016,10,8,11,30,873.0,118.0,3.4,25.0,804.0,688.76,521.21
2016,10,8,11,45,876.0,118.5,3.35,25.5,814.0,646.75,487.13
2016,10,8,12,0,879.0,119.0,3.3,26.0,824.0,602.09,450.52
2016,10,8,12,15,879.5,119.0,3.25,26.0,826.0,553.32,410.94
2016,10,8,12,30,880.0,119.0,3.2,26.0,828.0,502.55,368.8
2016,10,8,12,45,880.0,117.5,3.2,26.5,821.0,448.76,322.72
2016,10,8,13,0,880.0,116.0,3.2,27.0,814.0,393.52,274.63
2016,10,8,13,15,876.0,115.0,3.2,27.0,798.0,336.23,225.14
2016,10,8,13,30,872.0,114.0,3.2,27.0,782.0,278.36,175.87
2016,10,8,13,45,867.5,111.5,3.2,27.5,758.0,219.13,128.54
2016,10,8,14,0,863.0,109.0,3.2,28.0,734.0,159.88,89.53
2016,10,8,14,15,853.0,107.0,3.2,28.0,702.5,91.74,70.03
2016,10,8,14,30,843.0,105.0,3.2,28.0,671.0,84.68,64.46
2016,10,8,14,45,534.5,190.5,3.2,28.0,541.5,121.95,95.13
2016,10,8,15,0,226.0,276.0,3.2,28.0,412.0,174.34,137.86
2016,10,8,15,15,489.0,189.5,3.2,27.5,455.5,123.18,96.75
2016,10,8,15,30,752.0,103.0,3.2,27.0,499.0,78.01,59.9
2016,10,8,15,45,732.5,96.0,3.2,27.0,450.5,73.89,56.7
2016,10,8,16,0,713.0,89.0,3.2,27.0,402.0,69.58,53.29
2016,10,8,16,15,675.5,83.5,2.95,26.5,349.0,65.83,50.42
2016,10,8,16,30,638.0,78.0,2.7,26.0,296.0,62.04,47.44
2016,10,8,16,45,591.0,69.0,2.45,25.5,243.0,55.47,41.99
2016,10,8,17,0,544.0,60.0,2.2,25.0,190.0,48.77,36.23
2016,10,8,17,15,455.5,50.0,2.0,24.0,139.0,40.81,29.24
2016,10,8,17,30,367.0,40.0,1.8,23.0,88.0,32.88,21.93
2016,10,8,17,45,227.5,25.0,1.65,22.0,50.0,20.51,8.23
2016,10,8,18,0,88.0,10.0,1.5,21.0,12.0,7.87,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,6.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,198.5,13.0,2.65,12.5,31.5,175.12,0.0
2016,10,9,7,0,397.0,26.0,2.9,13.0,63.0,417.96,320.61
2016,10,9,7,15,504.0,35.0,2.95,13.5,115.0,530.94,432.47
2016,10,9,7,30,611.0,44.0,3.0,14.0,167.0,646.15,527.95
2016,10,9,7,45,672.0,49.5,3.05,15.0,223.5,715.82,581.88
2016,10,9,8,0,733.0,55.0,3.1,16.0,280.0,783.76,630.87
2016,10,9,8,15,607.0,90.0,3.15,17.0,300.0,720.18,580.2
2016,10,9,8,30,481.0,125.0,3.2,18.0,320.0,633.09,511.74
2016,10,9,8,45,497.5,141.0,3.3,19.0,366.0,661.62,530.56
2016,10,9,9,0,514.0,157.0,3.4,20.0,412.0,687.19,545.7
2016,10,9,9,15,708.0,116.0,3.3,20.5,504.0,818.26,637.75
2016,10,9,9,30,902.0,75.0,3.2,21.0,596.0,914.35,700.45
2016,10,9,9,45,915.5,77.5,3.15,21.5,638.5,909.63,692.83
2016,10,9,10,0,929.0,80.0,3.1,22.0,681.0,900.69,683.41
2016,10,9,10,15,939.0,81.5,3.05,22.5,716.5,883.43,668.56
2016,10,9,10,30,949.0,83.0,3.0,23.0,752.0,862.07,651.22
2016,10,9,10,45,956.0,84.0,3.0,23.5,780.0,833.79,629.69
2016,10,9,11,0,963.0,85.0,3.0,24.0,808.0,801.7,605.73
2016,10,9,11,15,967.5,85.5,3.0,24.0,827.5,763.67,577.73
2016,10,9,11,30,972.0,86.0,3.0,24.0,847.0,722.26,545.89
2016,10,9,11,45,972.5,88.0,3.05,24.5,857.0,676.53,509.41
2016,10,9,12,0,973.0,90.0,3.1,25.0,867.0,628.01,470.1
2016,10,9,12,15,973.5,90.0,3.1,25.0,868.5,575.3,427.46
2016,10,9,12,30,974.0,90.0,3.1,25.0,870.0,520.37,381.88
2016,10,9,12,45,972.5,89.5,3.15,25.0,862.5,462.26,332.7
2016,10,9,13,0,971.0,89.0,3.2,25.0,855.0,402.65,281.1
2016,10,9,13,15,967.5,88.5,3.2,25.0,838.5,341.19,227.43
2016,10,9,13,30,964.0,88.0,3.2,25.0,822.0,278.93,173.93
2016,10,9,13,45,957.5,87.0,3.25,25.0,797.0,215.31,123.24
2016,10,9,14,0,951.0,86.0,3.3,25.0,772.0,151.77,82.02
2016,10,9,14,15,942.0,85.0,3.3,25.0,739.0,88.45,68.23
2016,10,9,14,30,933.0,84.0,3.3,25.0,706.0,83.82,64.59
2016,10,9,14,45,919.0,83.0,3.3,25.0,665.0,82.64,63.77
2016,10,9,15,0,905.0,82.0,3.3,25.0,624.0,81.36,62.88
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,78.95,61.17
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,76.4,59.35
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,66.63,51.4
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,64.1,49.54
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,60.62,46.82
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,57.12,44.02
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,52.16,39.84
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,47.23,35.52
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,36.37,25.9
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,29.27,19.2
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,14.26,3.35
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,148.13,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,376.08,284.55
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,489.91,395.97
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,607.61,491.81
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,683.93,549.98
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,759.12,603.75
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,799.56,627.07
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,844.75,652.14
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,873.82,664.62
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,898.98,673.81
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,909.58,675.75
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,915.95,675.21
