Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,902.34,661.96
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,894.98,653.29
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,878.63,640.61
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,858.22,625.62
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,831.32,606.3
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,800.59,584.68
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,763.21,556.97
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,722.51,526.47
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,677.09,492.22
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,628.71,455.08
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,576.34,415.35
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,521.8,372.57
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,463.81,325.13
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,404.4,275.35
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,342.91,223.84
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,280.73,172.33
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,217.32,123.49
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,154.08,84.0
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,91.17,69.74
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,89.31,68.47
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,87.08,66.82
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,84.71,65.06
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,74.75,57.14
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,72.95,55.96
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,69.91,53.61
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,66.78,51.17
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,63.03,48.38
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,59.25,45.47
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,53.6,40.74
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,44.2,32.6
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,36.66,25.88
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,29.2,18.87
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,14.26,2.25
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,141.17,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,361.52,266.41
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,475.81,378.02
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,593.81,471.93
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,667.11,526.26
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,739.38,576.39
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,779.66,601.39
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,824.62,628.6
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,852.05,643.67
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,875.66,656.01
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,885.91,659.19
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,892.05,659.9
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,878.8,646.86
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,871.77,638.41
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,855.98,625.62
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,836.2,610.55
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,809.52,591.8
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,779.12,570.7
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,743.0,544.96
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,703.57,516.31
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,658.82,482.3
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,611.21,445.38
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,559.59,405.33
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,505.9,362.4
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,449.21,315.39
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,391.05,266.08
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,331.15,215.29
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,270.57,164.83
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,208.27,116.98
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,146.07,78.73
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,86.51,65.48
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,85.3,64.71
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,84.4,64.14
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,83.43,63.52
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,73.53,55.69
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,71.75,54.52
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,68.72,52.19
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,65.62,49.79
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,61.89,47.02
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,58.13,44.14
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,48.47,36.0
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,43.2,31.43
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,35.69,24.78
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,28.27,17.8
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,13.84,0.56
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,114.01,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,303.07,218.98
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,421.17,334.83
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,541.55,432.91
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,623.63,496.61
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,704.49,556.05
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,752.38,589.24
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,797.56,619.38
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,538.66,426.17
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,223.49,174.61
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,232.66,181.44
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,241.66,187.33
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,279.15,215.23
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,314.75,241.01
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,608.77,465.64
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,818.83,612.38
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,792.73,591.09
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,763.0,568.93
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,727.28,541.89
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,688.38,512.13
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,644.8,477.45
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,598.54,440.15
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,548.16,399.71
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,495.77,356.67
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,440.46,309.81
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,383.75,261.03
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,325.22,211.17
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,266.1,161.94
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,205.46,115.65
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,144.95,79.11
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,89.73,67.61
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,88.6,66.9
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,78.47,58.82
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,77.28,58.02
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,75.3,56.71
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,73.28,55.35
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,70.69,53.4
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,68.06,51.4
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,64.08,48.35
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,55.43,41.29
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,49.9,36.72
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,44.38,31.97
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,36.61,25.16
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,28.93,17.94
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,14.23,0.0
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,10.23,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,24.4,12.04
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,78.61,59.13
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,121.83,96.24
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,162.57,130.5
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,202.32,162.98
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,231.05,185.15
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,258.61,205.79
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,117.64,92.08
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.1,0.0
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,209.97,165.73
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,416.62,321.34
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,318.0,243.95
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,226.59,172.39
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,342.38,260.85
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,450.8,339.47
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,621.62,465.24
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,740.72,548.85
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,658.02,486.73
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,571.93,423.41
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,588.56,435.44
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,577.68,425.45
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,529.58,387.02
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,479.6,346.19
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,375.8,270.17
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,305.95,223.67
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,287.89,209.75
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,268.61,194.78
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,245.38,177.08
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,221.01,160.39
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,194.29,152.23
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,194.06,152.4
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,162.38,127.38
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,141.28,110.71
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,111.54,87.0
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,78.3,59.99
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,94.5,73.71
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,112.74,89.1
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,99.99,78.87
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,86.76,68.08
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,67.56,51.99
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,49.84,36.86
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,40.06,28.17
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,28.13,17.22
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,14.1,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,84.4,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,239.91,165.66
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,355.25,281.66
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,475.89,379.61
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,549.66,437.54
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,622.37,491.83
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,675.95,529.45
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,726.92,563.85
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,758.48,583.6
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,786.61,600.72
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,538.86,417.73
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,242.6,186.52
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,116.53,88.2
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,9.95,2.38
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,147.89,112.38
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,292.51,221.88
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,329.45,248.24
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,363.19,272.12
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,433.69,323.62
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,492.02,364.48
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,512.98,377.93
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,529.25,386.72
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,512.01,371.48
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,475.71,340.37
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,423.46,297.02
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,369.86,251.74
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,314.04,204.57
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,252.37,154.12
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,193.72,109.95
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,135.34,75.61
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,87.13,66.05
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,86.38,65.65
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,84.58,64.34
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,82.73,63.01
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,80.66,61.5
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,78.54,59.96
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,69.68,52.81
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,66.76,50.57
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,62.9,47.59
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,59.02,44.51
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,53.0,39.49
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,46.98,34.26
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,37.84,26.2
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,28.71,17.51
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,13.38,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,82.16,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,234.17,158.19
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,354.19,283.03
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,477.2,385.33
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,561.29,452.8
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,644.25,516.12
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,404.08,328.38
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,94.94,72.35
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,280.63,224.97
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,432.55,343.35
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,282.46,222.74
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,113.38,85.3
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,506.32,399.2
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,822.67,626.77
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,665.27,507.11
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,484.43,368.11
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,637.02,483.6
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,732.12,552.44
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,698.45,525.45
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,661.67,496.48
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,503.33,376.25
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,348.09,258.8
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,439.68,325.06
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,477.41,345.15
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,423.34,298.33
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,367.7,249.9
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,306.33,207.78
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,278.34,195.87
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,215.97,137.34
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,133.29,73.38
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,86.95,65.49
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,85.76,64.69
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,111.04,85.4
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,153.28,119.76
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,110.62,85.66
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,72.82,55.03
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,70.21,53.08
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,67.59,51.08
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,58.72,43.91
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,54.99,40.94
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,49.51,36.37
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,44.07,31.63
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,35.57,24.12
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,27.15,15.94
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,13.45,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,82.78,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,234.29,152.19
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,359.61,285.41
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,485.49,390.16
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,577.56,464.04
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,668.11,533.57
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,719.71,570.39
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,768.68,603.89
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,798.14,622.51
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,831.02,643.28
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,843.54,648.41
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,852.0,650.8
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,851.99,647.69
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,838.63,635.5
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,823.0,621.48
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,803.5,605.03
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,778.1,585.28
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,748.94,562.64
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,713.44,534.98
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,674.69,504.57
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,631.08,469.13
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,584.63,430.94
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,533.89,389.58
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,481.12,345.59
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,425.77,298.01
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,369.04,248.71
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,309.8,198.12
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,250.0,148.65
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,189.44,103.64
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,129.12,70.08
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,84.17,62.98
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,82.88,62.11
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,81.09,60.81
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,79.2,59.44
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,69.33,51.67
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,67.4,50.37
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,64.9,48.48
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,62.39,46.56
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,58.55,43.68
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,54.71,40.71
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,45.17,32.69
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,39.84,28.04
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,32.28,21.33
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,24.87,13.9
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,11.8,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,75.68,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,217.24,135.16
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,344.37,273.17
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,466.53,375.52
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,567.25,456.63
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,664.58,531.71
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,715.36,568.13
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,763.5,601.23
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,796.25,622.37
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,832.19,645.39
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,843.52,649.98
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,850.81,651.88
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,850.33,648.73
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,836.76,636.6
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,821.06,622.75
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,801.47,606.43
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,775.71,586.26
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,746.23,563.11
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,710.66,535.33
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,671.84,504.7
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,627.15,468.19
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,580.06,429.27
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,530.0,388.05
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,477.87,344.22
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,422.78,296.55
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,366.3,247.24
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,305.22,205.13
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,277.06,192.87
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,212.15,133.23
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,128.44,70.77
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,86.32,64.76
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,85.07,63.92
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,84.09,63.29
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,75.44,56.41
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,73.36,55.0
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,71.24,53.56
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,68.19,51.22
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,65.09,48.82
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,60.98,45.62
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,52.45,38.63
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,46.84,33.93
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,41.25,29.06
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,32.57,21.41
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,23.97,12.83
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.11,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,9.89,0.33
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,22.54,12.44
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,37.87,25.44
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,55.61,40.31
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,72.61,54.34
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,89.68,68.15
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,106.35,81.37
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,299.49,239.7
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,477.32,378.28
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,544.18,427.79
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,628.63,488.75
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,738.38,569.41
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,823.68,627.1
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,718.67,546.98
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,588.86,447.15
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,684.57,517.84
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,729.87,550.0
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,646.05,484.14
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,553.04,412.91
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,528.57,392.8
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,501.61,370.28
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,436.63,320.91
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,384.11,281.43
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,375.92,271.61
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,353.29,249.07
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,305.93,214.64
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,274.15,194.16
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,231.17,155.36
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,166.51,108.32
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,151.33,117.07
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,172.2,134.25
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,163.33,127.43
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,154.07,120.34
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,111.45,86.37
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,72.95,55.18
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,70.31,53.21
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,62.5,46.87
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,58.4,43.66
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,54.29,40.35
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,48.76,35.7
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,43.3,30.9
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,33.98,22.64
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,24.7,13.1
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,73.33,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,206.32,113.47
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,336.15,264.26
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,461.89,368.74
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,549.71,438.97
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,636.54,505.0
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,687.29,541.39
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,735.49,574.6
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,539.52,425.99
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,290.0,227.7
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,346.19,271.17
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,380.79,296.86
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,503.92,390.7
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,601.41,462.25
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,569.91,435.14
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,538.21,408.75
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,563.32,426.25
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,595.55,447.73
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,636.99,478.4
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,646.65,485.01
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,579.18,431.78
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,508.24,377.14
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,495.28,364.48
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,461.75,333.69
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,402.36,286.6
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,354.95,250.53
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,302.59,202.1
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,241.64,146.26
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,196.72,121.22
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,180.09,123.82
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,139.84,109.26
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,122.77,95.87
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,102.11,79.19
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,86.65,66.67
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,77.75,59.5
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,75.51,57.83
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,72.42,55.45
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,69.29,53.0
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,64.79,49.45
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,60.28,45.78
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,52.85,39.47
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,45.34,32.86
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,35.38,23.9
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,23.52,11.84
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,12.2,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,31.6,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,92.04,43.57
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,222.15,174.92
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,326.9,265.77
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,421.83,344.31
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,500.35,407.54
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,559.73,454.68
