Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,617.66,499.4
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,316.45,259.7
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.1,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,6.87,0.0
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,43.75,30.06
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,81.51,60.38
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,101.52,76.27
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,121.41,91.96
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,108.23,81.15
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,95.55,70.82
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,178.97,136.85
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,268.75,206.52
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,356.85,274.1
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,422.55,322.3
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,431.11,326.57
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,425.69,318.59
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,399.53,291.06
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,354.08,245.57
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,297.25,205.21
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,269.18,191.92
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,206.88,134.16
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,121.3,71.08
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,87.44,67.35
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,86.62,66.96
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,116.7,92.17
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,160.05,128.34
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,136.51,109.37
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,112.96,90.2
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,91.84,72.66
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,63.87,49.1
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,59.83,45.87
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,55.78,42.53
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,48.5,36.24
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,41.12,29.64
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,31.69,21.04
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,22.3,10.56
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,10.62,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,146.62,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,342.15,161.71
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,481.02,387.43
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,609.43,498.95
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,686.44,562.45
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,761.84,620.5
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,806.36,652.99
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,847.77,681.66
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,862.56,689.98
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,883.45,702.79
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,891.09,703.56
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,894.64,701.88
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,888.85,694.03
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,878.84,683.47
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,860.1,666.75
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,837.26,647.46
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,807.47,623.76
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,773.88,597.06
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,735.11,565.99
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,692.95,531.93
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,645.86,492.6
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,596.0,450.45
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,542.27,405.41
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,486.35,357.45
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,427.37,305.35
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,366.91,251.42
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,304.38,196.62
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,241.12,143.46
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,177.02,96.03
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,113.06,63.31
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,78.32,60.47
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,77.1,59.73
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,75.03,58.14
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,72.84,56.46
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,70.43,54.59
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,67.9,52.63
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,64.41,49.82
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,60.79,46.88
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,51.58,39.23
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,47.71,36.07
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,42.38,31.4
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,37.11,26.59
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,29.01,19.09
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,21.08,9.29
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,143.81,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,334.2,131.72
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,475.62,374.31
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,604.98,483.22
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,679.38,541.67
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,752.08,594.93
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,796.46,626.15
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,837.71,653.71
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,860.9,667.62
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,870.57,671.83
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,878.6,675.04
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,882.58,675.51
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,876.56,667.99
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,866.37,657.86
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,848.29,644.17
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,826.16,627.94
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,797.23,605.98
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,764.58,580.61
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,726.22,550.0
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,684.55,516.54
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,638.18,479.26
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,589.1,439.08
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,536.23,395.65
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,481.23,349.32
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,423.43,299.07
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,364.23,247.03
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,302.69,193.93
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,240.51,142.53
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,177.86,97.32
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,115.44,66.6
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,83.49,64.39
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,82.06,63.38
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,80.37,62.13
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,78.59,60.82
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,75.96,58.93
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,66.88,51.55
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,63.89,49.19
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,60.86,46.76
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,56.45,43.27
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,52.01,39.63
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,46.07,34.51
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,37.02,26.46
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,28.45,18.54
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,20.04,7.76
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,66.22,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,184.98,54.57
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,319.58,255.44
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,438.81,360.02
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,516.23,424.64
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,592.63,485.11
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,655.27,532.15
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,714.23,574.4
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,520.79,423.57
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,274.79,222.83
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,375.89,304.88
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,474.12,380.51
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,436.01,347.79
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,417.17,330.4
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,505.22,398.16
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,568.66,445.41
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,489.25,381.7
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,402.33,312.78
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,339.06,262.97
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,292.99,226.2
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,458.37,353.73
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,558.47,423.58
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,492.03,369.32
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,429.95,320.17
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,378.57,279.35
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,336.31,246.43
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,296.45,204.29
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,231.05,140.77
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,190.63,125.87
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,200.73,150.68
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,131.16,104.38
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,83.32,64.96
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,81.26,63.44
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,79.15,61.83
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,76.8,60.15
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,74.42,58.44
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,65.36,50.87
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,61.85,48.01
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,57.69,44.62
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,53.55,41.13
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,46.88,35.27
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,40.21,29.18
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,30.37,20.03
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,20.59,7.06
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.33,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,8.36,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,22.35,12.3
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,38.77,26.64
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,58.55,43.54
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,77.23,59.26
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,97.28,75.77
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,116.92,91.54
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,239.34,192.38
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,363.69,289.82
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,327.15,257.87
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,272.4,212.82
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,257.38,199.81
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,243.56,187.73
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,204.95,157.24
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,185.16,141.36
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,181.05,137.64
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,177.31,134.22
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,179.94,136.08
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,182.42,137.83
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,307.87,233.2
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,402.38,301.03
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,442.84,327.21
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,447.14,322.95
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,378.24,270.42
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,330.38,236.89
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,294.89,208.62
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,260.25,181.89
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,199.64,128.95
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,122.49,76.68
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,90.94,69.74
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,90.14,69.28
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,88.61,68.19
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,87.08,67.12
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,84.77,65.55
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,82.44,63.96
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,78.2,60.61
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,73.87,57.15
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,68.85,53.12
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,63.81,48.95
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,52.35,39.12
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,43.7,31.42
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,31.61,20.53
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,19.56,5.02
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,10.23,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,17.93,8.73
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,29.81,19.26
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,46.76,33.82
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,62.95,47.55
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,78.64,60.59
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,93.98,73.09
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,296.7,241.97
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,485.82,388.86
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,473.51,375.81
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,440.2,348.5
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,454.63,357.74
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,467.2,365.24
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,539.48,419.2
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,603.16,465.04
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,564.16,433.66
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,539.73,413.28
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,554.46,422.58
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,551.64,418.43
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,509.49,384.4
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,464.57,348.7
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,425.86,318.15
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,389.32,289.13
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,364.64,267.09
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,336.0,241.34
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,294.72,206.68
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,252.44,172.17
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,206.79,138.36
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,158.57,111.01
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,132.22,104.25
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,121.4,95.62
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,123.63,97.71
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,126.15,100.05
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,120.69,96.0
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,117.93,94.17
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,108.11,86.24
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,97.97,77.95
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,85.09,67.34
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,71.77,56.13
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,58.5,44.69
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,44.91,32.69
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,31.17,20.23
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,17.31,2.47
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,9.05,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,57.0,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,158.02,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,306.57,238.39
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,437.19,351.62
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,523.58,421.4
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,609.05,486.61
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,661.9,525.51
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,712.26,560.99
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,742.24,580.86
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,768.86,597.8
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,611.32,478.71
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,424.5,332.49
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,624.84,485.74
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,780.65,594.77
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,767.6,581.39
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,750.66,566.91
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,601.25,454.17
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,440.07,331.79
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,467.95,352.15
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,478.04,358.23
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,529.61,394.15
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,540.02,397.23
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,492.13,357.76
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,442.37,316.15
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,373.28,264.93
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,324.08,232.12
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,274.07,197.0
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,239.88,175.39
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,216.51,157.21
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,195.73,143.93
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,128.62,99.93
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,80.55,61.09
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,81.17,61.82
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,81.95,62.64
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,73.62,56.05
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,71.51,54.6
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,67.85,51.72
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,64.14,48.74
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,59.41,45.04
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,54.67,41.18
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,47.38,34.86
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,40.05,28.27
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,29.05,18.18
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,16.79,0.49
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,7.47,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,109.15,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,266.84,205.14
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,386.63,311.24
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,472.77,381.37
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,566.84,453.69
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,623.92,494.28
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,678.31,530.84
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,715.39,552.32
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,748.94,570.42
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,764.68,576.78
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,776.6,580.54
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,777.65,575.9
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,770.46,566.03
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,759.13,559.55
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,743.88,550.1
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,720.96,533.83
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,694.45,514.52
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,529.9,395.06
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,367.72,274.82
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,481.27,358.91
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,542.93,398.67
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,494.58,358.7
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,444.27,316.77
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,390.76,270.87
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,335.96,223.45
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,279.74,175.87
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,222.98,130.43
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,164.67,90.66
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,106.63,65.6
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,78.45,59.29
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,77.27,58.49
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,77.79,59.07
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,78.44,59.78
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,76.07,58.12
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,73.66,56.42
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,64.57,48.98
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,61.02,46.14
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,56.5,42.58
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,51.97,38.88
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,44.89,32.73
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,37.8,26.34
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,27.52,16.84
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,17.27,0.0
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,8.26,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,6.69,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,197.62,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,357.1,268.47
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,492.87,385.5
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,578.66,452.31
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,663.93,514.62
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,713.52,553.04
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,754.95,584.3
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,785.36,605.44
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,812.0,623.11
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,822.79,628.21
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,829.53,630.66
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,826.13,625.03
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,810.45,611.23
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,795.21,599.99
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,776.06,586.16
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,646.27,488.8
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,496.02,375.18
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,594.34,449.05
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,642.91,482.82
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,536.25,400.23
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,429.63,319.84
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,459.0,337.75
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,449.34,322.01
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,363.34,258.78
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,305.38,221.58
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,281.36,201.51
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,249.67,176.15
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,186.21,118.38
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,101.38,62.37
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,82.85,63.19
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,81.09,61.9
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,79.41,60.68
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,70.53,53.48
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,68.19,51.82
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,65.82,50.1
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,62.5,47.46
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,59.15,44.76
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,54.78,41.3
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,46.52,34.39
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,40.66,29.25
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,34.89,23.96
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,25.21,14.93
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,15.66,0.0
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,129.2,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,330.1,249.44
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,468.85,373.1
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,558.44,445.76
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,647.36,513.68
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,697.14,550.23
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,738.72,579.31
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,770.03,598.85
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,797.57,615.12
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,808.01,619.56
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,814.48,621.38
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,810.45,616.39
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,794.29,603.22
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,778.55,589.98
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,759.03,574.3
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,733.02,554.18
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,703.51,530.25
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,668.21,502.69
2016,10,29,11,30,907.0,92.0,2.7,27.0,731.0,629.81,472.35
2016,10,29,11,45,911.0,91.5,2.75,27.5,740.5,587.0,437.41
2016,10,29,12,0,915.0,91.0,2.8,28.0,750.0,541.51,399.67
2016,10,29,12,15,915.0,91.0,2.8,28.0,750.0,492.11,358.73
2016,10,29,12,30,915.0,91.0,2.8,28.0,750.0,440.75,315.2
2016,10,29,12,45,913.0,90.5,2.85,28.5,741.5,386.57,268.11
2016,10,29,13,0,911.0,90.0,2.9,29.0,733.0,331.09,219.61
2016,10,29,13,15,906.0,89.5,2.9,29.0,716.0,273.85,170.9
2016,10,29,13,30,901.0,89.0,2.9,29.0,699.0,216.09,124.69
2016,10,29,13,45,893.0,87.5,2.95,29.0,674.5,157.09,84.98
2016,10,29,14,0,885.0,86.0,3.0,29.0,650.0,98.43,61.22
2016,10,29,14,15,874.0,84.5,3.0,29.0,617.5,82.21,62.45
2016,10,29,14,30,863.0,83.0,3.0,29.0,585.0,80.78,61.43
2016,10,29,14,45,834.0,85.0,3.0,29.0,544.0,73.55,55.62
2016,10,29,15,0,805.0,87.0,3.0,29.0,503.0,74.65,56.7
2016,10,29,15,15,782.0,84.0,2.95,28.5,458.0,72.48,55.19
2016,10,29,15,30,759.0,81.0,2.9,28.0,413.0,70.3,53.66
2016,10,29,15,45,725.0,77.0,2.9,28.0,364.5,67.16,51.19
2016,10,29,16,0,691.0,73.0,2.9,28.0,316.0,59.09,44.52
2016,10,29,16,15,642.0,67.0,2.5,27.0,264.5,54.46,40.86
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,49.84,37.05
2016,10,29,16,45,515.0,53.0,1.75,25.5,162.5,43.4,31.42
2016,10,29,17,0,437.0,45.0,1.4,25.0,112.0,37.04,25.61
2016,10,29,17,15,301.5,32.0,1.3,24.0,70.0,26.29,15.57
2016,10,29,17,30,166.0,19.0,1.2,23.0,28.0,15.59,0.0
2016,10,29,17,45,83.0,9.5,1.15,22.5,14.0,7.47,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,31.5,8.0,0.95,17.5,9.5,0.0,0.0
2016,10,30,7,0,63.0,16.0,1.0,18.0,19.0,63.09,0.0
2016,10,30,7,15,190.5,33.5,1.2,18.5,57.5,254.65,189.35
2016,10,30,7,30,318.0,51.0,1.4,19.0,96.0,381.12,305.11
