Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,7,45,414.0,60.5,1.65,20.0,146.0,475.52,382.53
2016,10,30,8,0,510.0,70.0,1.9,21.0,196.0,572.29,457.74
2016,10,30,8,15,565.5,77.5,1.9,21.5,246.5,630.0,500.01
2016,10,30,8,30,621.0,85.0,1.9,22.0,297.0,685.01,538.38
2016,10,30,8,45,670.5,87.5,1.9,22.5,347.5,725.64,564.88
2016,10,30,9,0,720.0,90.0,1.9,23.0,398.0,762.6,588.01
2016,10,30,9,15,745.5,94.0,1.85,23.5,443.0,776.98,594.45
2016,10,30,9,30,771.0,98.0,1.8,24.0,488.0,782.83,595.1
2016,10,30,9,45,791.0,100.0,1.75,25.0,527.5,783.18,590.96
2016,10,30,10,0,811.0,102.0,1.7,26.0,567.0,779.4,584.21
2016,10,30,10,15,824.5,104.5,1.65,26.5,600.5,766.92,572.93
2016,10,30,10,30,838.0,107.0,1.6,27.0,634.0,750.49,559.21
2016,10,30,10,45,852.0,106.0,1.6,27.5,660.5,726.89,540.04
2016,10,30,11,0,866.0,105.0,1.6,28.0,687.0,699.45,518.08
2016,10,30,11,15,872.0,106.0,1.6,28.0,704.5,660.26,488.74
2016,10,30,11,30,878.0,107.0,1.6,28.0,722.0,623.74,460.53
2016,10,30,11,45,892.5,102.0,1.65,28.5,734.0,583.72,428.57
2016,10,30,12,0,907.0,97.0,1.7,29.0,746.0,540.3,393.25
2016,10,30,12,15,907.5,97.0,1.75,29.0,746.5,491.4,353.68
2016,10,30,12,30,908.0,97.0,1.8,29.0,747.0,440.52,311.44
2016,10,30,12,45,909.5,95.0,1.9,29.5,739.5,386.67,265.43
2016,10,30,13,0,911.0,93.0,2.0,30.0,732.0,331.22,217.64
2016,10,30,13,15,906.5,92.0,2.05,30.0,715.5,273.73,169.39
2016,10,30,13,30,902.0,91.0,2.1,30.0,699.0,215.7,123.58
2016,10,30,13,45,897.5,88.5,2.2,30.0,675.0,156.38,84.19
2016,10,30,14,0,893.0,86.0,2.3,30.0,651.0,97.02,60.88
2016,10,30,14,15,882.5,84.5,2.35,30.0,619.0,82.41,62.34
2016,10,30,14,30,872.0,83.0,2.4,30.0,587.0,80.97,61.32
2016,10,30,14,45,859.0,80.0,2.45,30.0,548.5,78.42,59.39
2016,10,30,15,0,846.0,77.0,2.5,30.0,510.0,68.63,51.49
2016,10,30,15,15,825.0,74.0,2.5,29.5,465.5,66.24,49.79
2016,10,30,15,30,804.0,71.0,2.5,29.0,421.0,63.8,48.02
2016,10,30,15,45,775.5,67.0,2.5,29.0,372.0,60.45,45.37
2016,10,30,16,0,747.0,63.0,2.5,29.0,323.0,57.05,42.63
2016,10,30,16,15,701.0,58.0,2.15,28.0,271.0,52.6,39.1
2016,10,30,16,30,655.0,53.0,1.8,27.0,219.0,48.15,35.44
2016,10,30,16,45,581.0,46.0,1.5,26.0,167.5,38.51,27.18
2016,10,30,17,0,507.0,39.0,1.2,25.0,116.0,32.64,21.88
2016,10,30,17,15,368.0,28.0,1.15,24.0,72.0,23.26,12.98
2016,10,30,17,30,229.0,17.0,1.1,23.0,28.0,14.03,0.0
2016,10,30,17,45,114.5,8.5,1.1,22.5,14.0,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,6,45,94.0,7.5,0.75,15.0,10.5,0.0,0.0
2016,10,31,7,0,188.0,15.0,0.7,15.0,21.0,162.02,0.0
2016,10,31,7,15,338.0,26.5,0.8,16.0,64.0,366.06,268.46
2016,10,31,7,30,488.0,38.0,0.9,17.0,107.0,507.4,399.75
2016,10,31,7,45,572.5,45.0,1.05,18.0,159.0,591.14,467.73
2016,10,31,8,0,657.0,52.0,1.2,19.0,211.0,667.39,525.77
2016,10,31,8,15,704.5,57.0,1.35,19.5,263.0,716.07,561.63
2016,10,31,8,30,752.0,62.0,1.5,20.0,315.0,761.7,593.62
2016,10,31,8,45,784.5,65.0,1.7,21.0,365.0,788.4,610.38
2016,10,31,9,0,817.0,68.0,1.9,22.0,415.0,811.4,624.03
2016,10,31,9,15,837.5,71.0,1.95,22.5,460.0,820.21,627.38
2016,10,31,9,30,858.0,74.0,2.0,23.0,505.0,816.3,622.07
2016,10,31,9,45,872.0,76.0,2.15,23.5,544.0,810.88,616.78
2016,10,31,10,0,886.0,78.0,2.3,24.0,583.0,801.56,608.88
2016,10,31,10,15,896.0,79.5,2.35,24.5,615.5,784.64,595.13
2016,10,31,10,30,906.0,81.0,2.4,25.0,648.0,763.91,578.98
2016,10,31,10,45,912.0,82.5,2.5,25.5,672.5,736.57,558.29
2016,10,31,11,0,918.0,84.0,2.6,26.0,697.0,705.74,533.62
2016,10,31,11,15,921.5,85.0,2.6,26.0,713.5,669.44,505.19
2016,10,31,11,30,925.0,86.0,2.6,26.0,730.0,630.09,473.97
2016,10,31,11,45,921.5,88.5,2.65,26.5,737.5,585.35,437.43
2016,10,31,12,0,918.0,91.0,2.7,27.0,745.0,538.41,398.45
2016,10,31,12,15,917.5,91.0,2.75,27.0,744.5,488.77,357.25
2016,10,31,12,30,917.0,91.0,2.8,27.0,744.0,437.21,313.42
2016,10,31,12,45,912.5,91.0,2.85,27.5,735.0,382.6,265.83
2016,10,31,13,0,908.0,91.0,2.9,28.0,726.0,326.95,217.1
2016,10,31,13,15,902.5,90.5,2.9,28.0,708.5,269.9,168.5
2016,10,31,13,30,897.0,90.0,2.9,28.0,691.0,212.4,122.64
2016,10,31,13,45,887.5,89.0,2.9,28.5,665.5,153.95,83.72
2016,10,31,14,0,878.0,88.0,2.9,29.0,640.0,95.99,61.63
2016,10,31,14,15,614.5,164.5,2.85,28.5,541.0,110.64,85.92
2016,10,31,14,30,351.0,241.0,2.8,28.0,442.0,153.25,121.03
2016,10,31,14,45,247.0,235.0,2.8,28.0,372.0,148.13,117.09
2016,10,31,15,0,143.0,229.0,2.8,28.0,302.0,147.43,116.85
2016,10,31,15,15,456.5,152.0,2.75,27.5,354.5,103.39,81.11
2016,10,31,15,30,770.0,75.0,2.7,27.0,407.0,66.13,50.39
2016,10,31,15,45,736.5,71.0,2.65,27.0,358.0,62.85,47.8
2016,10,31,16,0,703.0,67.0,2.6,27.0,309.0,59.54,45.12
2016,10,31,16,15,653.5,61.5,2.25,26.5,258.0,50.61,37.67
2016,10,31,16,30,604.0,56.0,1.9,26.0,207.0,46.2,33.93
2016,10,31,16,45,524.5,48.5,1.55,25.5,157.0,40.0,28.49
2016,10,31,17,0,445.0,41.0,1.2,25.0,107.0,33.9,22.89
2016,10,31,17,15,306.0,29.0,1.15,24.0,65.5,23.87,13.3
2016,10,31,17,30,167.0,17.0,1.1,23.0,24.0,13.95,0.0
2016,10,31,17,45,83.5,8.5,1.1,22.5,12.0,6.69,0.0
2016,10,31,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,6,45,37.5,7.0,1.9,19.5,8.5,0.0,0.0
2016,11,1,7,0,75.0,14.0,2.0,20.0,17.0,70.74,0.0
2016,11,1,7,15,211.0,29.0,2.3,20.5,54.5,261.02,187.5
2016,11,1,7,30,347.0,44.0,2.6,21.0,92.0,394.14,314.04
2016,11,1,7,45,437.5,53.0,2.9,21.5,140.0,485.11,390.51
2016,11,1,8,0,528.0,62.0,3.2,22.0,188.0,575.4,462.62
2016,11,1,8,15,582.5,68.5,3.3,22.5,238.0,630.25,504.18
2016,11,1,8,30,637.0,75.0,3.4,23.0,288.0,682.68,542.06
2016,11,1,8,45,318.5,89.0,3.55,23.5,195.5,408.16,330.04
2016,11,1,9,0,0.0,103.0,3.7,24.0,103.0,82.67,61.94
2016,11,1,9,15,6.0,140.0,3.75,24.5,143.0,121.18,93.18
2016,11,1,9,30,12.0,177.0,3.8,25.0,183.0,159.37,123.29
2016,11,1,9,45,413.5,134.0,3.85,25.5,367.5,503.3,398.36
2016,11,1,10,0,815.0,91.0,3.9,26.0,552.0,765.71,589.78
2016,11,1,10,15,827.5,93.0,3.9,26.5,584.5,752.07,576.01
2016,11,1,10,30,840.0,95.0,3.9,27.0,617.0,734.59,561.48
2016,11,1,10,45,464.0,202.5,3.95,27.5,492.5,538.38,412.0
2016,11,1,11,0,88.0,310.0,4.0,28.0,368.0,323.37,245.44
2016,11,1,11,15,90.5,316.0,4.0,28.0,377.5,320.65,243.38
2016,11,1,11,30,93.0,322.0,4.0,28.0,387.0,317.39,240.33
2016,11,1,11,45,491.5,207.0,4.0,28.5,555.0,451.28,340.39
2016,11,1,12,0,890.0,92.0,4.0,29.0,723.0,523.34,387.95
2016,11,1,12,15,890.5,92.0,4.0,29.0,723.0,475.59,347.29
2016,11,1,12,30,891.0,92.0,4.0,29.0,723.0,425.87,304.62
2016,11,1,12,45,887.5,92.5,4.05,29.5,714.5,373.45,258.61
2016,11,1,13,0,884.0,93.0,4.1,30.0,706.0,319.88,211.53
2016,11,1,13,15,878.5,92.0,4.05,30.0,689.5,263.89,163.95
2016,11,1,13,30,873.0,91.0,4.0,30.0,673.0,207.52,119.25
2016,11,1,13,45,864.0,90.0,4.0,30.0,648.5,150.62,81.97
2016,11,1,14,0,855.0,89.0,4.0,30.0,624.0,94.17,61.24
2016,11,1,14,15,562.5,171.5,3.95,30.0,516.5,113.57,87.86
2016,11,1,14,30,270.0,254.0,3.9,30.0,409.0,158.0,124.06
2016,11,1,14,45,535.5,167.0,3.9,30.0,446.5,112.19,87.08
2016,11,1,15,0,801.0,80.0,3.9,30.0,484.0,69.79,52.48
2016,11,1,15,15,778.0,77.0,3.85,29.5,440.5,67.48,50.86
2016,11,1,15,30,755.0,74.0,3.8,29.0,397.0,65.15,49.19
2016,11,1,15,45,718.5,70.5,3.75,29.0,348.5,62.19,46.86
2016,11,1,16,0,682.0,67.0,3.7,29.0,300.0,54.75,40.7
2016,11,1,16,15,632.0,61.5,3.35,28.5,250.0,50.36,37.13
2016,11,1,16,30,582.0,56.0,3.0,28.0,200.0,45.99,33.44
2016,11,1,16,45,493.5,49.0,2.65,27.5,150.5,40.17,28.33
2016,11,1,17,0,405.0,42.0,2.3,27.0,101.0,34.51,23.12
2016,11,1,17,15,267.0,29.0,2.25,26.5,61.0,23.76,12.81
2016,11,1,17,30,129.0,16.0,2.2,26.0,21.0,12.59,0.0
2016,11,1,17,45,64.5,8.0,2.2,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,45,8.0,6.0,2.35,21.0,6.5,0.0,0.0
2016,11,2,7,0,16.0,12.0,2.5,21.0,13.0,22.14,0.0
2016,11,2,7,15,120.0,32.0,2.7,21.0,47.5,173.73,120.65
2016,11,2,7,30,224.0,52.0,2.9,21.0,82.0,303.23,241.9
2016,11,2,7,45,323.5,64.0,3.1,21.5,129.0,398.52,323.3
2016,11,2,8,0,423.0,76.0,3.3,22.0,176.0,496.01,402.18
2016,11,2,8,15,482.5,84.5,3.4,22.5,224.5,554.47,447.38
2016,11,2,8,30,542.0,93.0,3.5,23.0,273.0,619.93,496.02
2016,11,2,8,45,271.0,61.0,3.65,23.5,151.0,327.63,267.14
2016,11,2,9,0,0.0,29.0,3.8,24.0,29.0,22.13,12.57
2016,11,2,9,15,0.0,32.5,3.85,24.5,32.5,24.83,14.76
2016,11,2,9,30,0.0,36.0,3.9,25.0,36.0,27.53,16.87
2016,11,2,9,45,29.5,139.5,4.0,25.5,156.0,146.14,113.08
2016,11,2,10,0,59.0,243.0,4.1,26.0,276.0,270.65,210.22
2016,11,2,10,15,31.5,213.0,4.05,26.5,231.0,212.25,163.16
2016,11,2,10,30,4.0,183.0,4.0,27.0,186.0,149.31,112.87
2016,11,2,10,45,31.0,238.0,4.0,27.5,258.5,225.59,172.14
2016,11,2,11,0,58.0,293.0,4.0,28.0,331.0,287.91,219.09
2016,11,2,11,15,201.5,300.5,3.95,28.0,438.5,386.81,294.45
2016,11,2,11,30,345.0,308.0,3.9,28.0,546.0,469.88,355.04
2016,11,2,11,45,198.0,309.0,3.85,28.0,446.0,360.12,271.59
2016,11,2,12,0,51.0,310.0,3.8,28.0,346.0,267.25,201.21
2016,11,2,12,15,93.5,327.0,3.7,28.0,393.0,290.49,218.12
2016,11,2,12,30,136.0,344.0,3.6,28.0,440.0,309.17,230.58
2016,11,2,12,45,131.5,339.5,3.55,28.5,431.5,288.88,213.91
2016,11,2,13,0,127.0,335.0,3.5,29.0,423.0,269.0,197.78
2016,11,2,13,15,139.5,327.5,3.4,28.5,422.0,251.44,183.75
2016,11,2,13,30,152.0,320.0,3.3,28.0,421.0,232.42,169.01
2016,11,2,13,45,198.5,304.0,3.25,28.0,430.5,210.9,152.33
2016,11,2,14,0,245.0,288.0,3.2,28.0,440.0,184.2,137.15
2016,11,2,14,15,488.5,203.0,3.1,28.0,487.0,129.55,101.5
2016,11,2,14,30,732.0,118.0,3.0,28.0,534.0,85.94,65.98
2016,11,2,14,45,521.5,163.0,2.95,28.0,449.0,109.64,85.75
2016,11,2,15,0,311.0,208.0,2.9,28.0,364.0,135.66,107.36
2016,11,2,15,15,435.5,166.0,2.8,27.5,363.0,111.61,87.98
2016,11,2,15,30,560.0,124.0,2.7,27.0,362.0,89.01,69.6
2016,11,2,15,45,508.5,118.5,2.6,27.0,314.5,85.12,66.55
2016,11,2,16,0,457.0,113.0,2.5,27.0,267.0,81.24,63.44
2016,11,2,16,15,397.0,102.0,2.3,26.5,220.0,73.67,57.21
2016,11,2,16,30,337.0,91.0,2.1,26.0,173.0,66.01,50.71
2016,11,2,16,45,248.0,75.5,1.9,25.5,127.5,54.83,40.97
2016,11,2,17,0,159.0,60.0,1.7,25.0,82.0,43.33,30.66
2016,11,2,17,15,79.5,36.5,1.8,24.5,47.5,26.74,15.01
2016,11,2,17,30,0.0,13.0,1.9,24.0,13.0,10.23,0.0
2016,11,2,17,45,0.0,6.5,2.0,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.5,1.25,20.5,2.5,0.0,0.0
2016,11,3,7,0,0.0,5.0,1.3,21.0,5.0,3.93,0.0
2016,11,3,7,15,0.0,19.5,1.45,21.0,19.5,14.88,4.7
2016,11,3,7,30,0.0,34.0,1.6,21.0,34.0,27.65,16.79
2016,11,3,7,45,0.0,53.5,1.75,21.5,53.5,47.01,33.21
2016,11,3,8,0,0.0,73.0,1.9,22.0,73.0,65.07,48.39
2016,11,3,8,15,1.0,93.0,1.95,22.0,93.5,83.82,64.03
2016,11,3,8,30,2.0,113.0,2.0,22.0,114.0,102.0,78.95
2016,11,3,8,45,5.0,129.5,2.1,22.0,132.0,117.55,91.57
2016,11,3,9,0,8.0,146.0,2.2,22.0,150.0,133.02,103.95
2016,11,3,9,15,33.0,176.5,2.2,22.0,193.0,198.08,156.64
2016,11,3,9,30,58.0,207.0,2.2,22.0,236.0,246.57,194.97
2016,11,3,9,45,51.5,220.0,2.2,22.5,247.5,247.82,194.54
2016,11,3,10,0,45.0,233.0,2.2,23.0,259.0,249.19,194.4
2016,11,3,10,15,51.0,250.5,2.15,23.0,281.0,264.67,205.9
2016,11,3,10,30,57.0,268.0,2.1,23.0,303.0,279.1,216.44
2016,11,3,10,45,44.5,266.5,2.05,23.5,294.5,261.54,201.69
2016,11,3,11,0,32.0,265.0,2.0,24.0,286.0,245.41,188.29
2016,11,3,11,15,68.0,296.0,1.9,24.0,342.0,288.94,221.51
2016,11,3,11,30,104.0,327.0,1.8,24.0,398.0,327.63,250.06
2016,11,3,11,45,61.0,291.0,1.75,24.0,333.0,264.97,201.85
2016,11,3,12,0,18.0,255.0,1.7,24.0,268.0,204.77,155.7
2016,11,3,12,15,48.5,291.0,1.65,24.0,325.0,244.17,185.56
2016,11,3,12,30,79.0,327.0,1.6,24.0,382.0,273.9,206.97
2016,11,3,12,45,39.5,171.5,1.6,24.5,199.0,142.91,106.69
2016,11,3,13,0,0.0,16.0,1.6,25.0,16.0,12.27,4.25
2016,11,3,13,15,0.0,16.5,1.65,25.0,16.5,12.65,4.59
2016,11,3,13,30,0.0,17.0,1.7,25.0,17.0,13.03,4.9
2016,11,3,13,45,0.0,21.0,1.75,25.0,21.0,16.09,7.4
2016,11,3,14,0,0.0,25.0,1.8,25.0,25.0,19.15,10.59
2016,11,3,14,15,0.0,19.0,1.85,25.0,19.0,14.54,6.7
2016,11,3,14,30,0.0,13.0,1.9,25.0,13.0,9.93,2.81
2016,11,3,14,45,0.0,12.5,1.95,25.0,12.5,9.54,2.49
2016,11,3,15,0,0.0,12.0,2.0,25.0,12.0,9.15,2.18
2016,11,3,15,15,2.5,78.5,2.0,24.5,79.5,60.35,45.99
2016,11,3,15,30,5.0,145.0,2.0,24.0,147.0,104.54,83.63
2016,11,3,15,45,2.5,127.0,2.0,24.0,128.0,92.06,73.24
2016,11,3,16,0,0.0,109.0,2.0,24.0,109.0,79.46,62.7
2016,11,3,16,15,0.0,90.0,1.85,23.5,90.0,66.12,51.47
2016,11,3,16,30,0.0,71.0,1.7,23.0,71.0,52.65,39.89
2016,11,3,16,45,139.0,59.5,1.6,23.0,79.0,43.68,31.88
2016,11,3,17,0,278.0,48.0,1.5,23.0,87.0,36.16,24.87
2016,11,3,17,15,161.5,31.0,1.5,22.5,51.5,23.37,12.3
2016,11,3,17,30,45.0,14.0,1.5,22.0,16.0,11.02,0.0
2016,11,3,17,45,22.5,7.0,1.5,21.5,8.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,0.5,2.75,18.0,0.5,0.0,0.0
2016,11,4,7,0,0.0,1.0,2.8,18.0,1.0,0.79,0.0
2016,11,4,7,15,0.0,5.5,2.85,18.0,5.5,4.16,0.0
2016,11,4,7,30,0.0,10.0,2.9,18.0,10.0,7.58,0.55
2016,11,4,7,45,0.0,15.5,3.0,18.0,15.5,11.77,4.22
2016,11,4,8,0,0.0,21.0,3.1,18.0,21.0,15.97,7.87
2016,11,4,8,15,0.0,27.0,3.15,18.0,27.0,20.56,11.81
2016,11,4,8,30,0.0,33.0,3.2,18.0,33.0,25.16,15.71
2016,11,4,8,45,0.0,42.5,3.25,18.5,42.5,32.47,21.8
2016,11,4,9,0,0.0,52.0,3.3,19.0,52.0,39.8,27.82
2016,11,4,9,15,0.0,81.0,3.3,19.0,81.0,62.28,46.45
2016,11,4,9,30,0.0,110.0,3.3,19.0,110.0,86.99,66.72
2016,11,4,9,45,0.0,118.0,3.3,19.0,118.0,93.23,71.63
2016,11,4,10,0,0.0,126.0,3.3,19.0,126.0,99.45,76.52
2016,11,4,10,15,0.0,126.0,3.2,19.0,126.0,98.9,75.88
2016,11,4,10,30,0.0,126.0,3.1,19.0,126.0,98.5,75.39
2016,11,4,10,45,0.0,134.0,3.05,19.5,134.0,104.7,80.13
2016,11,4,11,0,0.0,142.0,3.0,20.0,142.0,110.81,84.77
2016,11,4,11,15,2.0,162.5,2.9,20.0,164.0,128.04,98.54
2016,11,4,11,30,4.0,183.0,2.8,20.0,186.0,144.77,111.78
2016,11,4,11,45,3.5,180.5,2.75,20.5,183.5,141.6,108.91
2016,11,4,12,0,3.0,178.0,2.7,21.0,181.0,138.56,106.21
2016,11,4,12,15,3.5,182.0,2.65,21.0,185.0,140.96,108.07
2016,11,4,12,30,4.0,186.0,2.6,21.0,189.0,143.19,109.8
2016,11,4,12,45,2.0,159.0,2.55,21.5,160.5,121.73,92.59
2016,11,4,13,0,0.0,132.0,2.5,22.0,132.0,100.82,75.87
2016,11,4,13,15,0.0,137.5,2.5,22.0,137.5,104.5,78.91
2016,11,4,13,30,0.0,143.0,2.5,22.0,143.0,108.0,81.79
2016,11,4,13,45,0.0,115.0,2.5,22.0,115.0,87.68,65.6
2016,11,4,14,0,0.0,87.0,2.5,22.0,87.0,67.01,51.45
2016,11,4,14,15,1.5,130.5,2.55,22.0,131.5,97.99,77.73
2016,11,4,14,30,3.0,174.0,2.6,22.0,176.0,126.28,101.61
2016,11,4,14,45,1.5,146.0,2.65,22.0,147.0,107.59,86.13
2016,11,4,15,0,0.0,118.0,2.7,22.0,118.0,88.39,70.13
2016,11,4,15,15,0.0,62.0,2.65,21.5,62.0,47.53,35.5
2016,11,4,15,30,0.0,6.0,2.6,21.0,6.0,4.56,0.0
2016,11,4,15,45,0.0,5.0,2.6,21.0,5.0,3.8,0.0
2016,11,4,16,0,0.0,4.0,2.6,21.0,4.0,3.04,0.0
2016,11,4,16,15,0.0,3.0,2.45,20.5,3.0,2.27,0.0
2016,11,4,16,30,0.0,2.0,2.3,20.0,2.0,1.51,0.0
2016,11,4,16,45,0.0,1.5,2.2,20.0,1.5,1.13,0.0
2016,11,4,17,0,0.0,1.0,2.1,20.0,1.0,0.76,0.0
2016,11,4,17,15,0.0,0.5,2.05,19.5,0.5,0.38,0.0
2016,11,4,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,2.55,18.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,2.7,18.0,2.0,1.57,0.0
2016,11,5,7,15,0.0,9.5,2.85,18.0,9.5,7.21,0.0
2016,11,5,7,30,0.0,17.0,3.0,18.0,17.0,12.92,4.9
2016,11,5,7,45,0.0,28.0,3.15,18.0,28.0,21.34,12.22
2016,11,5,8,0,0.0,39.0,3.3,18.0,39.0,29.79,19.53
2016,11,5,8,15,0.0,50.5,3.3,18.5,50.5,38.64,27.04
2016,11,5,8,30,0.0,62.0,3.3,19.0,62.0,47.52,34.45
2016,11,5,8,45,0.0,73.0,3.35,19.5,73.0,56.39,41.72
2016,11,5,9,0,0.0,84.0,3.4,20.0,84.0,65.5,49.08
2016,11,5,9,15,0.0,94.0,3.3,20.0,94.0,73.66,55.67
2016,11,5,9,30,0.0,104.0,3.2,20.0,104.0,81.77,62.16
2016,11,5,9,45,0.0,57.0,3.1,20.5,57.0,43.71,30.58
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,7.64,0.67
2016,11,5,10,15,0.0,57.5,2.9,21.0,57.5,44.14,30.74
2016,11,5,10,30,0.0,105.0,2.8,21.0,105.0,81.36,60.98
2016,11,5,10,45,0.0,114.5,2.75,21.5,114.5,88.9,66.8
2016,11,5,11,0,0.0,124.0,2.7,22.0,124.0,96.34,72.53
2016,11,5,11,15,7.0,179.5,2.6,22.0,184.5,144.8,111.16
2016,11,5,11,30,14.0,235.0,2.5,22.0,245.0,191.93,148.06
2016,11,5,11,45,21.5,255.5,2.45,22.5,270.5,209.7,161.32
2016,11,5,12,0,29.0,276.0,2.4,23.0,296.0,230.12,176.49
2016,11,5,12,15,31.0,279.5,2.35,23.0,301.5,227.87,174.4
2016,11,5,12,30,33.0,283.0,2.3,23.0,307.0,225.11,171.97
2016,11,5,12,45,27.5,270.0,2.25,23.0,289.5,209.65,159.93
2016,11,5,13,0,22.0,257.0,2.2,23.0,272.0,195.34,148.9
2016,11,5,13,15,213.5,264.0,2.2,23.0,403.5,228.47,166.85
2016,11,5,13,30,405.0,271.0,2.2,23.0,535.0,237.32,165.26
2016,11,5,13,45,341.0,273.5,2.25,23.5,490.5,200.4,142.1
2016,11,5,14,0,277.0,276.0,2.3,24.0,446.0,170.41,136.41
2016,11,5,14,15,208.0,266.0,2.35,24.0,390.0,168.77,135.42
2016,11,5,14,30,139.0,256.0,2.4,24.0,334.0,161.66,129.89
2016,11,5,14,45,197.5,233.5,2.45,24.0,335.5,151.33,121.72
2016,11,5,15,0,256.0,211.0,2.5,24.0,337.0,136.17,109.5
2016,11,5,15,15,155.0,190.0,2.45,23.5,264.5,126.49,101.96
2016,11,5,15,30,54.0,169.0,2.4,23.0,192.0,115.31,93.04
2016,11,5,15,45,45.5,149.5,2.4,22.5,167.0,102.89,82.95
2016,11,5,16,0,37.0,130.0,2.4,22.0,142.0,90.23,72.47
2016,11,5,16,15,27.5,108.5,2.3,21.5,116.5,76.18,60.57
2016,11,5,16,30,18.0,87.0,2.2,21.0,91.0,62.79,48.96
2016,11,5,16,45,9.0,64.5,2.1,21.0,66.5,47.07,35.02
2016,11,5,17,0,0.0,42.0,2.0,21.0,42.0,31.19,20.79
2016,11,5,17,15,0.0,24.0,2.05,20.5,24.0,18.14,7.87
2016,11,5,17,30,0.0,6.0,2.1,20.0,6.0,4.72,0.0
2016,11,5,17,45,0.0,3.0,2.2,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,2.0,2.35,15.0,2.0,1.51,0.0
2016,11,6,7,30,0.0,4.0,2.4,15.0,4.0,3.02,0.0
2016,11,6,7,45,0.0,7.0,2.5,15.5,7.0,5.3,0.0
2016,11,6,8,0,0.0,10.0,2.6,16.0,10.0,7.58,0.81
2016,11,6,8,15,0.0,13.0,2.7,16.0,13.0,9.87,2.8
2016,11,6,8,30,0.0,16.0,2.8,16.0,16.0,12.16,4.76
2016,11,6,8,45,0.0,19.0,2.9,16.5,19.0,14.46,6.69
2016,11,6,9,0,0.0,22.0,3.0,17.0,22.0,16.77,8.59
2016,11,6,9,15,0.0,25.0,3.0,17.5,25.0,19.07,10.48
2016,11,6,9,30,0.0,28.0,3.0,18.0,28.0,21.39,12.35
2016,11,6,9,45,0.0,30.5,3.05,18.5,30.5,23.32,13.88
2016,11,6,10,0,0.0,33.0,3.1,19.0,33.0,25.25,15.41
2016,11,6,10,15,0.0,26.0,3.15,19.0,26.0,19.9,10.91
2016,11,6,10,30,0.0,19.0,3.2,19.0,19.0,14.54,6.43
2016,11,6,10,45,0.0,19.0,3.25,19.5,19.0,14.55,6.4
2016,11,6,11,0,0.0,19.0,3.3,20.0,19.0,14.56,6.36
2016,11,6,11,15,84.5,173.0,3.25,20.0,230.0,202.43,159.55
2016,11,6,11,30,169.0,327.0,3.2,20.0,441.0,372.94,291.26
2016,11,6,11,45,172.0,328.0,3.15,20.5,445.5,359.77,278.91
2016,11,6,12,0,175.0,329.0,3.1,21.0,450.0,345.91,266.63
2016,11,6,12,15,87.5,195.5,2.95,21.0,256.0,192.85,148.1
2016,11,6,12,30,0.0,62.0,2.8,21.0,62.0,47.73,33.28
2016,11,6,12,45,0.0,61.0,2.7,21.0,61.0,46.95,32.74
2016,11,6,13,0,0.0,60.0,2.6,21.0,60.0,46.16,32.12
2016,11,6,13,15,0.0,88.0,2.55,21.0,88.0,67.85,49.78
2016,11,6,13,30,0.0,116.0,2.5,21.0,116.0,88.6,66.6
2016,11,6,13,45,2.0,149.5,2.45,21.0,151.0,112.04,85.47
2016,11,6,14,0,4.0,183.0,2.4,21.0,186.0,133.09,107.29
2016,11,6,14,15,2.0,125.0,2.4,21.0,126.5,94.16,74.76
2016,11,6,14,30,0.0,67.0,2.4,21.0,67.0,51.46,38.64
2016,11,6,14,45,0.0,38.0,2.45,21.0,38.0,29.08,19.51
2016,11,6,15,0,0.0,9.0,2.5,21.0,9.0,6.86,0.31
2016,11,6,15,15,0.0,8.5,2.55,20.5,8.5,6.47,0.0
2016,11,6,15,30,0.0,8.0,2.6,20.0,8.0,6.09,0.0
2016,11,6,15,45,0.0,7.0,2.7,20.0,7.0,5.32,0.0
2016,11,6,16,0,0.0,6.0,2.8,20.0,6.0,4.55,0.0
2016,11,6,16,15,0.0,4.5,2.6,20.0,4.5,3.41,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.27,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.51,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,6,17,15,0.0,0.5,1.8,19.5,0.5,0.38,0.0
2016,11,6,17,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.9,17.0,36.5,167.53,91.94
2016,11,7,7,30,258.0,42.0,2.1,17.0,73.0,313.95,251.01
2016,11,7,7,45,354.0,53.5,2.3,17.5,118.5,404.63,330.48
2016,11,7,8,0,450.0,65.0,2.5,18.0,164.0,502.95,411.05
2016,11,7,8,15,510.0,73.0,2.55,18.0,212.0,563.63,459.46
2016,11,7,8,30,570.0,81.0,2.6,18.0,260.0,621.83,503.99
2016,11,7,8,45,285.0,47.5,2.65,18.5,137.0,328.53,272.11
2016,11,7,9,0,0.0,14.0,2.7,19.0,14.0,10.66,3.3
2016,11,7,9,15,1.0,84.5,2.75,19.5,85.0,66.23,49.74
2016,11,7,9,30,2.0,155.0,2.8,20.0,156.0,130.67,102.26
2016,11,7,9,45,4.0,167.0,2.85,20.5,169.5,141.09,110.16
2016,11,7,10,0,6.0,179.0,2.9,21.0,183.0,151.38,117.97
2016,11,7,10,15,5.0,181.0,2.9,21.0,184.5,150.3,116.78
2016,11,7,10,30,4.0,183.0,2.9,21.0,186.0,149.59,115.93
2016,11,7,10,45,4.5,187.5,2.9,21.5,190.5,152.29,117.65
2016,11,7,11,0,5.0,192.0,2.9,22.0,195.0,154.99,119.37
2016,11,7,11,15,7.5,205.0,2.85,22.0,210.5,165.77,127.75
2016,11,7,11,30,10.0,218.0,2.8,22.0,226.0,176.04,135.67
2016,11,7,11,45,16.5,240.5,2.8,22.5,252.5,195.26,150.29
2016,11,7,12,0,23.0,263.0,2.8,23.0,279.0,213.08,163.61
2016,11,7,12,15,11.5,188.5,2.75,23.0,196.5,149.21,113.61
2016,11,7,12,30,0.0,114.0,2.7,23.0,114.0,87.72,65.1
2016,11,7,12,45,2.5,151.5,2.65,23.0,153.0,116.29,87.87
2016,11,7,13,0,5.0,189.0,2.6,23.0,192.0,143.29,109.13
2016,11,7,13,15,2.5,150.0,2.55,23.0,151.5,113.94,86.0
2016,11,7,13,30,0.0,111.0,2.5,23.0,111.0,84.95,63.1
2016,11,7,13,45,18.0,179.5,2.45,23.0,190.5,133.66,101.46
2016,11,7,14,0,36.0,248.0,2.4,23.0,270.0,163.47,131.5
2016,11,7,14,15,18.0,135.0,2.3,23.0,146.0,97.69,77.08
2016,11,7,14,30,0.0,22.0,2.2,23.0,22.0,16.82,8.77
2016,11,7,14,45,0.0,46.0,2.15,23.0,46.0,35.23,24.62
2016,11,7,15,0,0.0,70.0,2.1,23.0,70.0,53.73,40.52
2016,11,7,15,15,0.0,69.5,2.0,22.5,69.5,53.33,40.37
2016,11,7,15,30,0.0,69.0,1.9,22.0,69.0,52.93,40.24
2016,11,7,15,45,283.0,77.5,1.8,22.0,168.5,55.44,42.52
2016,11,7,16,0,566.0,86.0,1.7,22.0,268.0,67.3,52.83
2016,11,7,16,15,508.0,77.5,1.55,21.5,220.0,61.22,47.67
2016,11,7,16,30,450.0,69.0,1.4,21.0,172.0,55.12,42.32
2016,11,7,16,45,358.5,57.5,1.3,21.0,126.0,43.47,31.88
2016,11,7,17,0,267.0,46.0,1.2,21.0,80.0,34.66,23.62
2016,11,7,17,15,150.5,28.5,1.2,20.5,46.0,21.5,9.57
2016,11,7,17,30,34.0,11.0,1.2,20.0,12.0,8.65,0.0
2016,11,7,17,45,17.0,5.5,1.3,20.0,6.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,14.0,2.55,17.0,14.0,10.66,0.0
2016,11,8,7,30,0.0,28.0,2.9,17.0,28.0,21.4,11.73
2016,11,8,7,45,0.0,46.0,3.3,17.0,46.0,39.12,27.08
2016,11,8,8,0,0.0,64.0,3.7,17.0,64.0,55.74,41.45
2016,11,8,8,15,0.0,82.5,3.75,17.0,82.5,72.23,55.57
2016,11,8,8,30,0.0,101.0,3.8,17.0,101.0,88.22,69.03
2016,11,8,8,45,17.0,128.0,3.85,17.0,135.0,127.72,102.59
2016,11,8,9,0,34.0,155.0,3.9,17.0,169.0,182.39,148.04
2016,11,8,9,15,31.5,170.0,3.9,17.0,184.0,190.66,154.15
2016,11,8,9,30,29.0,185.0,3.9,17.0,199.0,198.89,160.23
2016,11,8,9,45,20.0,186.5,3.9,17.5,196.5,172.62,137.79
2016,11,8,10,0,11.0,188.0,3.9,18.0,194.0,163.69,129.64
2016,11,8,10,15,17.0,207.5,3.95,18.0,217.5,183.25,145.31
2016,11,8,10,30,23.0,227.0,4.0,18.0,241.0,202.03,160.18
2016,11,8,10,45,17.0,220.5,4.05,18.0,231.5,189.09,149.29
2016,11,8,11,0,11.0,214.0,4.1,18.0,222.0,177.23,139.4
2016,11,8,11,15,28.5,250.5,4.15,18.0,270.0,225.03,177.66
2016,11,8,11,30,46.0,287.0,4.2,18.0,318.0,260.39,205.39
2016,11,8,11,45,38.5,281.5,4.3,18.5,307.5,245.13,192.51
2016,11,8,12,0,31.0,276.0,4.4,19.0,297.0,230.94,180.72
2016,11,8,12,15,35.5,282.0,4.45,19.0,306.5,231.44,180.84
2016,11,8,12,30,40.0,288.0,4.5,19.0,316.0,230.98,180.12
2016,11,8,12,45,26.5,259.0,4.55,19.0,277.5,201.29,156.7
2016,11,8,13,0,13.0,230.0,4.6,19.0,239.0,174.09,135.42
2016,11,8,13,15,39.0,258.5,4.55,19.0,284.0,190.9,147.79
2016,11,8,13,30,65.0,287.0,4.5,19.0,329.0,204.16,157.27
2016,11,8,13,45,61.5,274.5,4.45,19.5,313.0,187.16,144.35
2016,11,8,14,0,58.0,262.0,4.4,20.0,297.0,170.81,139.5
2016,11,8,14,15,38.5,232.5,4.3,19.5,255.5,154.42,126.29
2016,11,8,14,30,19.0,203.0,4.2,19.0,214.0,144.14,118.13
2016,11,8,14,45,9.5,167.0,4.1,19.0,172.5,120.95,98.72
2016,11,8,15,0,0.0,131.0,4.0,19.0,131.0,96.89,78.4
2016,11,8,15,15,0.0,125.5,3.85,19.0,125.5,92.61,74.96
2016,11,8,15,30,0.0,120.0,3.7,19.0,120.0,88.22,71.38
2016,11,8,15,45,0.0,104.0,3.55,19.0,104.0,76.92,61.76
2016,11,8,16,0,0.0,88.0,3.4,19.0,88.0,65.51,51.92
2016,11,8,16,15,0.0,72.0,3.2,18.5,72.0,53.98,41.93
2016,11,8,16,30,0.0,56.0,3.0,18.0,56.0,42.35,31.66
2016,11,8,16,45,0.0,41.0,2.9,18.0,41.0,31.29,21.67
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,19.84,11.27
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,11.03,1.98
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.36,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.38,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.75,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.13,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.51,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.27,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.03,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,12.55,5.11
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,22.12,13.27
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,35.19,24.33
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,48.31,35.36
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,35.22,24.14
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,22.18,13.05
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,53.79,39.5
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,86.27,66.38
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,84.49,64.64
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,82.79,63.02
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,91.0,69.69
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,99.1,76.25
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,113.14,87.67
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,126.81,98.75
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,110.48,85.41
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,94.5,72.39
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,135.48,105.45
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,173.33,135.47
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,138.67,107.78
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,105.02,80.87
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,89.01,67.92
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,73.04,57.58
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,45.68,34.08
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,18.35,10.38
