Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,41.78,30.88
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,65.25,51.41
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,59.14,46.22
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,52.93,40.93
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,45.58,34.59
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,38.24,28.19
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,31.31,22.12
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,24.4,15.96
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,17.5,9.7
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,10.63,3.43
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,5.68,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.79,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,30.2,5.53
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,67.83,50.57
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,110.68,89.34
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,166.75,138.32
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,200.26,167.13
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,232.71,194.2
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,301.81,252.01
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,387.66,321.08
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,244.75,201.91
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,101.97,80.21
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,161.92,130.26
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,236.91,190.9
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,286.98,230.7
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,347.82,277.87
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,408.86,325.33
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,474.68,374.46
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,369.16,290.81
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,276.95,217.48
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,326.25,255.37
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,358.51,278.23
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,371.55,285.45
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,368.99,279.09
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,326.44,244.24
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,289.19,214.61
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,262.43,189.62
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,225.58,157.86
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,187.53,137.47
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,177.91,145.27
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,153.26,124.97
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,141.59,115.47
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,137.58,112.38
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,137.34,112.48
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,118.93,97.31
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,102.9,84.02
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,92.85,75.55
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,82.5,66.69
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,70.58,56.41
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,58.33,45.61
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,45.32,33.89
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,32.04,21.66
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,16.39,4.86
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.38,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.75,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.51,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.27,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.41,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.55,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.32,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.08,0.0
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,31.34,21.06
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,56.82,42.41
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,72.91,55.61
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,89.47,69.05
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,94.9,73.19
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,100.29,77.29
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,162.81,127.93
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,234.98,184.81
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,149.44,116.26
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,80.3,60.28
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,159.18,123.74
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,238.48,185.48
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,232.37,180.15
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,226.11,174.97
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,286.23,209.85
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,301.79,202.94
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,247.14,155.4
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,191.99,111.68
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,135.64,76.18
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,81.4,63.65
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,79.95,62.61
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,71.0,55.17
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,94.94,75.63
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,124.11,100.45
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,93.93,75.27
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,64.54,50.43
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,60.88,47.43
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,57.22,44.33
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,51.83,39.71
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,46.44,34.93
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,38.44,27.66
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,30.44,20.08
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,14.95,3.36
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,195.9,17.3
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,380.57,303.54
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,471.68,389.89
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,563.44,467.61
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,618.23,512.15
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,670.92,552.55
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,696.89,569.76
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,725.26,587.98
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,739.65,595.79
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,750.16,600.6
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,748.55,596.68
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,743.05,590.09
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,729.86,578.72
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,712.84,564.14
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,682.22,537.76
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,654.55,513.26
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,622.21,485.94
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,586.8,455.82
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,546.41,420.67
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,503.33,382.74
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,456.66,341.92
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,408.06,298.65
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,356.1,251.64
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,303.07,203.87
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,248.19,156.49
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,192.9,112.8
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,137.59,78.5
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,77.45,60.6
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,76.14,59.66
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,74.83,58.68
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,98.31,78.83
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,126.2,102.67
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,104.26,84.44
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,83.66,67.16
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,79.15,63.44
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,74.61,59.6
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,65.1,51.41
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,55.37,42.81
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,43.54,32.16
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,31.52,21.0
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,15.91,3.39
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,127.84,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,250.32,198.37
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,323.69,269.22
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,398.22,334.25
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,454.39,380.99
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,509.82,424.4
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,502.77,415.62
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,492.45,404.06
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,515.0,418.55
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,534.82,430.06
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,507.56,404.99
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,497.22,392.84
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,617.61,480.81
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,698.51,534.89
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,537.95,411.6
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,369.99,283.41
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,447.38,342.7
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,508.87,385.29
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,514.63,386.09
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,501.99,372.4
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,455.95,334.2
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,408.14,293.79
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,350.83,247.52
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,303.09,209.57
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,256.01,175.29
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,224.94,156.41
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,187.21,131.46
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,150.85,121.27
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,124.98,100.18
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,104.64,83.46
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,95.6,76.11
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,86.13,68.32
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,82.89,65.9
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,79.64,63.43
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,75.74,60.24
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,71.9,57.0
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,61.42,48.0
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,53.99,41.43
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,43.52,31.98
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,33.02,22.1
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,16.66,3.12
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,160.85,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,317.47,248.26
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,416.87,341.76
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,516.72,425.28
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,577.53,474.64
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,635.8,519.61
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,674.48,547.98
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,709.75,572.85
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,726.24,582.66
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,738.95,589.57
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,737.35,584.81
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,736.29,580.65
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,724.24,569.48
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,708.33,554.5
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,685.86,534.61
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,659.72,511.85
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,626.69,484.47
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,590.55,454.25
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,548.53,418.28
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,506.28,381.17
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,458.5,339.75
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,408.85,295.94
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,356.68,249.02
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,303.22,201.18
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,247.64,153.64
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,191.62,109.96
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,134.76,75.07
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,82.17,63.57
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,73.01,56.2
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,71.93,55.54
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,70.01,54.07
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,68.07,52.57
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,65.63,50.65
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,63.18,48.7
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,59.42,45.59
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,55.64,42.4
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,46.48,34.65
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,41.57,30.39
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,34.09,23.67
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,26.64,16.62
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,13.0,0.61
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,216.95,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,433.7,333.34
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,525.13,426.16
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,616.71,503.3
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,669.07,545.24
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,718.8,582.27
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,746.88,599.88
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,763.04,607.68
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,774.03,610.28
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,781.25,609.77
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,777.73,601.48
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,770.28,590.5
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,755.1,576.73
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,736.01,560.53
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,709.78,537.46
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,679.92,511.48
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,643.92,482.86
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,604.75,451.42
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,561.63,415.85
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,515.99,377.62
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,466.28,335.76
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,414.53,291.39
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,359.76,243.84
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,303.66,195.18
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,245.96,147.03
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,187.66,102.66
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,128.42,67.49
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,74.02,56.21
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,72.71,55.32
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,71.32,54.29
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,69.05,52.54
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,66.69,50.71
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,63.76,48.5
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,55.27,41.57
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,51.91,38.83
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,48.54,36.01
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,44.16,32.32
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,39.84,28.51
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,33.17,22.52
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,26.62,16.24
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,12.93,0.0
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,172.71,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,405.6,306.35
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,499.75,400.82
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,593.93,477.43
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,648.78,521.26
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,700.83,560.4
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,731.16,580.56
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,757.95,597.19
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,770.3,603.32
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,770.79,600.88
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,768.6,595.84
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,762.5,588.15
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,747.93,577.21
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,729.51,563.29
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,704.22,541.65
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,675.34,516.99
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,640.48,488.72
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,602.44,457.47
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,560.17,422.41
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,515.08,384.23
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,465.68,341.69
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,414.25,296.55
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,360.38,248.31
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,305.11,199.08
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,247.33,149.97
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,188.98,104.9
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,130.06,69.56
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,76.43,58.36
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,74.82,57.29
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,73.12,56.12
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,71.2,54.65
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,69.19,53.11
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,60.41,45.92
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,58.08,44.17
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,54.44,41.25
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,50.78,38.23
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,46.07,34.29
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,41.41,30.21
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,34.39,23.87
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,27.46,17.17
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,12.26,0.0
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,159.08,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,390.38,292.43
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,486.45,393.78
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,575.46,469.51
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,331.97,277.92
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,39.02,27.44
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,46.74,33.93
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,54.54,40.25
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,451.49,374.48
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,770.33,618.66
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,578.08,466.46
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,361.94,290.11
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,444.38,355.45
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,504.29,401.04
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,611.19,483.27
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,668.79,525.73
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,633.72,495.74
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,595.59,463.16
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,486.66,375.32
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,379.05,290.79
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,413.6,311.7
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,408.04,296.67
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,354.8,248.05
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,300.33,198.82
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,243.72,150.1
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,186.81,105.68
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,129.87,71.31
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,78.71,60.8
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,76.8,59.34
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,74.81,57.8
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,66.71,51.11
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,66.01,50.66
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,63.47,48.74
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,60.92,46.8
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,58.47,44.8
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,51.82,39.12
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,46.92,34.94
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,42.08,30.63
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,35.34,24.49
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,28.82,18.04
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,14.18,0.0
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,44.9,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,145.79,103.25
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,248.59,199.25
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,369.0,299.78
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,435.11,354.76
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,500.58,407.15
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,551.1,445.42
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,606.34,485.53
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,632.26,504.79
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,654.37,520.89
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,670.68,532.71
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,682.28,540.79
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,571.18,454.1
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,458.56,365.17
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,234.53,187.81
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,19.91,10.78
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,324.02,261.27
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,573.85,451.92
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,465.11,363.76
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,369.98,288.48
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,365.28,282.23
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,353.79,269.25
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,340.42,248.95
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,301.03,204.54
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,246.48,156.64
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,191.37,112.78
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,134.5,77.31
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,82.81,65.59
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,73.56,57.94
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,72.13,56.96
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,72.46,57.39
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,72.94,57.96
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,70.26,55.91
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,67.57,53.81
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,57.98,45.51
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,53.45,41.57
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,48.6,37.39
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,43.8,33.07
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,35.63,25.48
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,27.45,17.43
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,13.44,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,245.0,12.0,4.1,3.5,32.0,197.22,0.0
2016,11,19,7,30,490.0,24.0,4.2,4.0,64.0,452.55,338.71
2016,11,19,7,45,594.0,31.0,4.3,4.5,114.5,551.72,462.7
2016,11,19,8,0,698.0,38.0,4.4,5.0,165.0,647.86,549.24
2016,11,19,8,15,755.5,42.5,4.6,5.5,217.5,701.7,596.8
2016,11,19,8,30,813.0,47.0,4.8,6.0,270.0,744.91,632.83
2016,11,19,8,45,848.5,50.0,5.05,7.0,321.0,772.33,653.34
2016,11,19,9,0,884.0,53.0,5.3,8.0,372.0,796.5,670.1
2016,11,19,9,15,908.0,55.5,5.25,8.5,418.5,807.01,675.24
2016,11,19,9,30,932.0,58.0,5.2,9.0,465.0,813.6,677.11
2016,11,19,9,45,948.0,60.0,5.2,9.5,505.5,809.19,670.74
2016,11,19,10,0,964.0,62.0,5.2,10.0,546.0,800.68,661.38
2016,11,19,10,15,975.5,63.0,5.1,10.5,580.0,783.53,645.09
2016,11,19,10,30,987.0,64.0,5.0,11.0,614.0,762.38,626.03
2016,11,19,10,45,994.5,65.0,4.95,11.5,640.5,734.57,600.44
2016,11,19,11,0,1002.0,66.0,4.9,12.0,667.0,703.02,571.58
2016,11,19,11,15,1007.0,67.0,4.8,12.5,685.0,666.34,538.19
2016,11,19,11,30,1012.0,68.0,4.7,13.0,703.0,626.28,501.7
2016,11,19,11,45,1012.5,69.0,4.6,13.5,712.5,580.71,460.33
2016,11,19,12,0,1013.0,70.0,4.5,14.0,722.0,532.46,416.1
2016,11,19,12,15,1013.0,70.0,4.4,14.0,723.0,480.65,368.91
2016,11,19,12,30,1013.0,70.0,4.3,14.0,724.0,426.66,318.97
2016,11,19,12,45,1010.5,70.0,4.25,14.5,715.5,369.95,265.74
2016,11,19,13,0,1008.0,70.0,4.2,15.0,707.0,311.78,211.53
2016,11,19,13,15,1003.0,69.5,4.15,15.0,690.5,251.53,157.96
2016,11,19,13,30,998.0,69.0,4.1,15.0,674.0,190.59,108.89
2016,11,19,13,45,990.0,68.0,4.05,15.0,649.0,128.64,70.41
2016,11,19,14,0,982.0,67.0,4.0,15.0,624.0,73.18,58.5
2016,11,19,14,15,971.0,65.5,3.9,15.0,591.5,71.46,57.16
2016,11,19,14,30,960.0,64.0,3.8,15.0,559.0,69.65,55.71
2016,11,19,14,45,938.5,64.5,3.75,15.0,519.0,68.89,55.18
2016,11,19,15,0,917.0,65.0,3.7,15.0,479.0,68.07,54.61
2016,11,19,15,15,893.5,62.5,3.6,14.5,433.5,65.06,52.22
2016,11,19,15,30,870.0,60.0,3.5,14.0,388.0,61.94,49.69
2016,11,19,15,45,836.5,56.5,3.4,14.0,338.0,53.3,42.1
2016,11,19,16,0,803.0,53.0,3.3,14.0,288.0,49.88,39.09
