Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,16,15,749.0,48.0,2.85,13.0,236.0,45.03,34.84
2016,11,19,16,30,695.0,43.0,2.4,12.0,184.0,40.2,30.44
2016,11,19,16,45,602.0,36.0,1.95,11.0,133.0,33.43,24.08
2016,11,19,17,0,509.0,29.0,1.5,10.0,82.0,26.81,17.29
2016,11,19,17,15,254.5,14.5,1.45,9.0,41.0,12.99,0.0
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,232.0,11.5,1.05,2.5,30.0,186.31,0.0
2016,11,20,7,30,464.0,23.0,1.1,3.0,60.0,428.62,308.54
2016,11,20,7,45,570.5,30.5,1.2,4.0,109.5,530.94,435.61
2016,11,20,8,0,677.0,38.0,1.3,5.0,159.0,629.22,519.68
2016,11,20,8,15,735.5,43.0,1.3,5.5,211.0,684.39,564.8
2016,11,20,8,30,794.0,48.0,1.3,6.0,263.0,736.86,604.71
2016,11,20,8,45,827.5,52.0,1.35,7.0,313.0,756.42,617.25
2016,11,20,9,0,861.0,56.0,1.4,8.0,363.0,780.32,632.16
2016,11,20,9,15,885.5,58.5,1.6,9.0,409.0,791.3,638.51
2016,11,20,9,30,910.0,61.0,1.8,10.0,455.0,798.44,641.78
2016,11,20,9,45,926.5,63.0,2.05,11.0,495.5,794.71,637.37
2016,11,20,10,0,943.0,65.0,2.3,12.0,536.0,786.94,629.94
2016,11,20,10,15,954.5,66.5,2.3,12.5,569.5,770.83,615.74
2016,11,20,10,30,966.0,68.0,2.3,13.0,603.0,750.77,598.78
2016,11,20,10,45,973.0,69.5,2.3,13.5,629.0,723.77,575.06
2016,11,20,11,0,980.0,71.0,2.3,14.0,655.0,693.11,548.38
2016,11,20,11,15,984.5,71.5,2.3,14.0,672.5,656.38,517.78
2016,11,20,11,30,989.0,72.0,2.3,14.0,690.0,616.42,484.06
2016,11,20,11,45,992.0,71.5,2.3,14.5,699.5,571.67,445.04
2016,11,20,12,0,995.0,71.0,2.3,15.0,709.0,524.17,403.0
2016,11,20,12,15,995.0,71.0,2.3,15.0,709.5,473.3,358.03
2016,11,20,12,30,995.0,71.0,2.3,15.0,710.0,420.31,310.22
2016,11,20,12,45,991.5,71.0,2.35,15.5,702.0,364.32,258.85
2016,11,20,13,0,988.0,71.0,2.4,16.0,694.0,307.01,206.44
2016,11,20,13,15,983.0,70.5,2.4,16.0,677.0,247.95,154.64
2016,11,20,13,30,978.0,70.0,2.4,16.0,660.0,188.23,107.12
2016,11,20,13,45,969.0,69.5,2.45,16.5,635.5,127.78,69.93
2016,11,20,14,0,960.0,69.0,2.5,17.0,611.0,73.93,58.67
2016,11,20,14,15,948.5,67.5,2.5,17.0,578.5,72.24,57.38
2016,11,20,14,30,937.0,66.0,2.5,17.0,546.0,70.46,55.96
2016,11,20,14,45,918.5,65.0,2.55,17.0,507.0,68.78,54.64
2016,11,20,15,0,900.0,64.0,2.6,17.0,468.0,67.01,53.25
2016,11,20,15,15,876.5,61.5,2.5,16.5,423.5,64.02,50.89
2016,11,20,15,30,853.0,59.0,2.4,16.0,379.0,60.91,48.39
2016,11,20,15,45,818.5,55.5,2.35,16.0,330.0,52.26,40.85
2016,11,20,16,0,784.0,52.0,2.3,16.0,281.0,48.84,37.86
2016,11,20,16,15,730.0,47.5,2.05,14.5,229.5,44.41,34.08
2016,11,20,16,30,676.0,43.0,1.8,13.0,178.0,40.04,30.16
2016,11,20,16,45,582.5,35.5,1.55,12.0,128.5,32.87,23.46
2016,11,20,17,0,489.0,28.0,1.3,11.0,79.0,25.82,16.31
2016,11,20,17,15,244.5,14.0,1.35,10.5,39.5,12.52,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,12.0,1.9,6.0,26.5,152.64,0.0
2016,11,21,7,30,376.0,24.0,2.2,7.0,53.0,356.72,248.09
2016,11,21,7,45,484.5,33.0,2.55,8.0,99.5,463.23,381.58
2016,11,21,8,0,593.0,42.0,2.9,9.0,146.0,564.32,470.29
2016,11,21,8,15,655.0,47.5,2.85,9.5,195.5,623.13,519.76
2016,11,21,8,30,717.0,53.0,2.8,10.0,245.0,679.1,563.8
2016,11,21,8,45,755.5,57.0,2.75,11.0,293.0,711.02,585.85
2016,11,21,9,0,794.0,61.0,2.7,12.0,341.0,739.4,603.94
2016,11,21,9,15,819.5,63.5,3.1,13.0,385.5,751.71,611.65
2016,11,21,9,30,845.0,66.0,3.5,14.0,430.0,760.13,616.07
2016,11,21,9,45,862.0,68.5,3.95,15.5,468.5,750.59,605.85
2016,11,21,10,0,879.0,71.0,4.4,17.0,507.0,744.95,598.79
2016,11,21,10,15,891.0,73.0,4.45,17.5,539.5,731.17,586.35
2016,11,21,10,30,903.0,75.0,4.5,18.0,572.0,713.61,570.66
2016,11,21,10,45,909.5,76.5,4.6,18.5,596.5,688.09,548.15
2016,11,21,11,0,916.0,78.0,4.7,19.0,621.0,659.14,522.77
2016,11,21,11,15,921.0,79.0,4.7,19.0,638.0,625.48,494.0
2016,11,21,11,30,926.0,80.0,4.7,19.0,655.0,588.71,462.27
2016,11,21,11,45,929.0,79.5,4.7,19.5,664.0,546.56,424.88
2016,11,21,12,0,932.0,79.0,4.7,20.0,673.0,501.82,384.73
2016,11,21,12,15,931.0,79.0,4.7,20.0,673.5,453.46,341.63
2016,11,21,12,30,930.0,79.0,4.7,20.0,674.0,403.2,296.1
2016,11,21,12,45,925.5,79.0,4.7,20.5,665.5,350.2,247.35
2016,11,21,13,0,921.0,79.0,4.7,21.0,657.0,296.09,197.98
2016,11,21,13,15,914.5,78.5,4.7,21.0,640.5,240.34,149.49
2016,11,21,13,30,908.0,78.0,4.7,21.0,624.0,184.19,105.28
2016,11,21,13,45,897.5,77.0,4.7,21.5,599.5,127.21,70.51
2016,11,21,14,0,887.0,76.0,4.7,22.0,575.0,76.72,59.9
2016,11,21,14,15,874.0,74.5,4.65,22.0,544.0,75.12,58.7
2016,11,21,14,30,861.0,73.0,4.6,22.0,513.0,73.44,57.4
2016,11,21,14,45,835.5,73.0,4.55,22.0,474.0,65.72,50.95
2016,11,21,15,0,810.0,73.0,4.5,22.0,435.0,65.32,50.74
2016,11,21,15,15,784.0,70.0,4.3,21.5,392.5,62.78,48.79
2016,11,21,15,30,758.0,67.0,4.1,21.0,350.0,60.22,46.81
2016,11,21,15,45,719.0,63.0,3.95,21.0,303.0,56.69,43.84
2016,11,21,16,0,680.0,59.0,3.8,21.0,256.0,53.17,40.81
2016,11,21,16,15,622.0,53.5,3.35,20.0,208.0,44.5,33.34
2016,11,21,16,30,564.0,48.0,2.9,19.0,160.0,39.94,29.27
2016,11,21,16,45,467.0,39.5,2.5,18.5,114.5,32.78,22.67
2016,11,21,17,0,370.0,31.0,2.1,18.0,69.0,25.74,15.62
2016,11,21,17,15,185.0,15.5,2.15,17.5,34.5,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,2.5,2.95,16.0,2.5,1.97,0.0
2016,11,22,7,30,0.0,5.0,3.0,16.0,5.0,3.78,0.0
2016,11,22,7,45,0.0,11.0,3.15,16.5,11.0,8.34,1.19
2016,11,22,8,0,0.0,17.0,3.3,17.0,17.0,12.91,5.19
2016,11,22,8,15,0.0,23.0,3.45,17.0,23.0,17.5,9.19
2016,11,22,8,30,0.0,29.0,3.6,17.0,29.0,22.09,13.16
2016,11,22,8,45,0.0,35.5,3.75,17.5,35.5,27.08,17.38
2016,11,22,9,0,0.0,42.0,3.9,18.0,42.0,32.08,21.53
2016,11,22,9,15,0.0,65.5,4.25,18.5,65.5,50.22,36.66
2016,11,22,9,30,0.0,89.0,4.6,19.0,89.0,69.46,52.51
2016,11,22,9,45,2.0,126.0,5.0,19.5,127.0,103.22,80.2
2016,11,22,10,0,4.0,163.0,5.4,20.0,165.0,137.02,107.52
2016,11,22,10,15,2.0,160.5,5.55,20.0,161.5,131.24,102.48
2016,11,22,10,30,0.0,158.0,5.7,20.0,158.0,126.2,98.12
2016,11,22,10,45,1.0,165.0,5.85,20.5,165.5,131.69,102.24
2016,11,22,11,0,2.0,172.0,6.0,21.0,173.0,137.08,106.25
2016,11,22,11,15,1.0,167.0,5.95,21.0,167.5,131.39,101.5
2016,11,22,11,30,0.0,162.0,5.9,21.0,162.0,126.06,97.08
2016,11,22,11,45,19.5,214.0,5.85,21.5,226.5,175.96,136.82
2016,11,22,12,0,39.0,266.0,5.8,22.0,291.0,226.97,176.57
2016,11,22,12,15,19.5,193.5,5.65,22.0,206.0,155.92,120.1
2016,11,22,12,30,0.0,121.0,5.5,22.0,121.0,92.91,69.88
2016,11,22,12,45,48.5,207.0,5.4,22.0,237.5,169.95,130.27
2016,11,22,13,0,97.0,293.0,5.3,22.0,354.0,232.86,177.78
2016,11,22,13,15,48.5,208.5,5.1,22.0,239.0,159.93,121.58
2016,11,22,13,30,0.0,124.0,4.9,22.0,124.0,94.1,71.02
2016,11,22,13,45,0.0,89.5,4.75,22.0,89.5,68.92,50.74
2016,11,22,14,0,0.0,55.0,4.6,22.0,55.0,42.2,30.55
2016,11,22,14,15,0.0,86.5,4.35,22.0,86.5,66.55,51.43
2016,11,22,14,30,0.0,118.0,4.1,22.0,118.0,88.58,70.28
2016,11,22,14,45,29.5,152.5,3.95,22.0,165.5,107.58,86.58
2016,11,22,15,0,59.0,187.0,3.8,22.0,213.0,126.3,102.63
2016,11,22,15,15,53.5,169.0,3.6,22.0,191.0,115.17,93.41
2016,11,22,15,30,48.0,151.0,3.4,22.0,169.0,103.78,83.93
2016,11,22,15,45,39.5,131.5,3.2,22.0,145.0,91.27,73.39
2016,11,22,16,0,31.0,112.0,3.0,22.0,121.0,78.52,62.48
2016,11,22,16,15,21.0,91.5,2.75,21.5,97.0,64.94,50.78
2016,11,22,16,30,11.0,71.0,2.5,21.0,73.0,51.62,39.07
2016,11,22,16,45,5.5,50.0,2.25,20.5,51.0,36.85,25.92
2016,11,22,17,0,0.0,29.0,2.0,20.0,29.0,21.88,12.26
2016,11,22,17,15,0.0,14.5,2.0,19.5,14.5,11.06,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,161.0,11.5,3.75,8.5,23.0,130.95,0.0
2016,11,23,7,30,322.0,23.0,3.8,9.0,46.0,320.59,201.81
2016,11,23,7,45,447.5,32.0,3.9,9.5,92.0,441.12,362.44
2016,11,23,8,0,573.0,41.0,4.0,10.0,138.0,544.27,454.63
2016,11,23,8,15,639.5,47.0,4.2,10.5,188.0,607.0,509.14
2016,11,23,8,30,706.0,53.0,4.4,11.0,238.0,667.04,558.55
2016,11,23,8,45,752.5,56.0,4.6,12.0,287.5,704.18,586.64
2016,11,23,9,0,799.0,59.0,4.8,13.0,337.0,737.68,610.57
2016,11,23,9,15,827.0,62.0,4.8,13.5,382.0,752.61,619.53
2016,11,23,9,30,855.0,65.0,4.8,14.0,427.0,755.93,619.36
2016,11,23,9,45,876.0,66.5,4.8,15.0,467.5,755.89,615.46
2016,11,23,10,0,897.0,68.0,4.8,16.0,508.0,751.92,608.68
2016,11,23,10,15,910.5,70.0,4.65,16.5,541.5,739.02,595.76
2016,11,23,10,30,924.0,72.0,4.5,17.0,575.0,722.21,579.57
2016,11,23,10,45,934.0,72.5,4.4,17.5,601.0,697.53,556.68
2016,11,23,11,0,944.0,73.0,4.3,18.0,627.0,669.21,530.88
2016,11,23,11,15,949.5,74.0,4.15,18.0,645.0,635.15,501.35
2016,11,23,11,30,955.0,75.0,4.0,18.0,663.0,597.85,468.89
2016,11,23,11,45,960.0,74.5,3.9,18.5,673.0,555.79,431.4
2016,11,23,12,0,965.0,74.0,3.8,19.0,683.0,510.89,390.97
2016,11,23,12,15,965.5,74.0,3.65,19.0,684.5,461.89,347.18
2016,11,23,12,30,966.0,74.0,3.5,19.0,686.0,410.78,300.81
2016,11,23,12,45,964.0,73.5,3.4,19.5,678.5,356.59,250.99
2016,11,23,13,0,962.0,73.0,3.3,20.0,671.0,300.98,200.27
2016,11,23,13,15,957.0,72.5,3.15,20.0,655.5,243.6,150.36
2016,11,23,13,30,952.0,72.0,3.0,20.0,640.0,185.58,104.71
2016,11,23,13,45,944.5,71.0,2.95,20.0,616.0,126.62,68.94
2016,11,23,14,0,937.0,70.0,2.9,20.0,592.0,73.93,58.0
2016,11,23,14,15,925.0,68.5,2.8,20.0,560.5,72.26,56.73
2016,11,23,14,30,913.0,67.0,2.7,20.0,529.0,70.5,55.35
2016,11,23,14,45,895.5,65.5,2.6,20.0,491.0,68.53,53.79
2016,11,23,15,0,878.0,64.0,2.5,20.0,453.0,66.47,52.16
2016,11,23,15,15,854.0,61.0,2.35,19.5,409.0,63.15,49.53
2016,11,23,15,30,830.0,58.0,2.2,19.0,365.0,54.53,42.24
2016,11,23,15,45,795.0,55.0,2.05,19.0,317.5,51.52,39.7
2016,11,23,16,0,760.0,52.0,1.9,19.0,270.0,48.53,37.11
2016,11,23,16,15,705.0,47.0,1.65,18.0,219.5,43.73,32.96
2016,11,23,16,30,650.0,42.0,1.4,17.0,169.0,38.96,28.68
2016,11,23,16,45,555.5,34.5,1.2,16.5,121.0,31.83,22.05
2016,11,23,17,0,461.0,27.0,1.0,16.0,73.0,24.8,14.93
2016,11,23,17,15,230.5,13.5,1.0,15.5,36.5,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,141.0,12.0,1.1,8.5,21.5,115.89,0.0
2016,11,24,7,30,282.0,24.0,1.2,9.0,43.0,287.68,166.94
2016,11,24,7,45,388.5,35.5,1.35,10.0,86.0,397.84,322.0
2016,11,24,8,0,495.0,47.0,1.5,11.0,129.0,497.27,408.6
2016,11,24,8,15,564.5,54.5,1.45,11.5,177.5,562.42,462.21
2016,11,24,8,30,634.0,62.0,1.4,12.0,226.0,625.52,510.9
2016,11,24,8,45,673.0,68.0,1.4,12.5,272.5,659.55,535.48
2016,11,24,9,0,712.0,74.0,1.4,13.0,319.0,690.42,556.59
2016,11,24,9,15,742.5,78.0,1.6,14.0,363.0,703.58,564.6
2016,11,24,9,30,773.0,82.0,1.8,15.0,407.0,718.71,573.8
2016,11,24,9,45,792.5,86.0,2.0,16.0,446.0,721.34,573.56
2016,11,24,10,0,812.0,90.0,2.2,17.0,485.0,719.98,570.44
2016,11,24,10,15,827.0,92.0,2.2,17.5,517.5,709.19,559.83
2016,11,24,10,30,842.0,94.0,2.2,18.0,550.0,694.51,545.76
2016,11,24,10,45,849.5,96.5,2.25,18.5,575.0,671.54,525.74
2016,11,24,11,0,857.0,99.0,2.3,19.0,600.0,645.13,502.96
2016,11,24,11,15,863.5,100.5,2.35,19.5,617.5,613.79,476.21
2016,11,24,11,30,870.0,102.0,2.4,20.0,635.0,579.29,446.6
2016,11,24,11,45,878.0,100.5,2.45,20.5,645.5,539.75,412.61
2016,11,24,12,0,886.0,99.0,2.5,21.0,656.0,497.31,375.59
2016,11,24,12,15,886.0,99.0,2.55,21.0,657.0,450.16,334.82
2016,11,24,12,30,886.0,99.0,2.6,21.0,658.0,401.11,291.57
2016,11,24,12,45,881.5,99.0,2.7,21.5,650.0,349.0,244.89
2016,11,24,13,0,877.0,99.0,2.8,22.0,642.0,295.87,197.5
2016,11,24,13,15,870.5,98.0,2.85,22.0,626.5,240.83,150.51
2016,11,24,13,30,864.0,97.0,2.9,22.0,611.0,185.51,107.49
2016,11,24,13,45,851.5,96.5,2.95,22.5,586.5,130.04,73.78
2016,11,24,14,0,839.0,96.0,3.0,23.0,562.0,81.03,63.29
2016,11,24,14,15,825.0,94.0,2.9,23.0,531.5,79.72,62.35
2016,11,24,14,30,811.0,92.0,2.8,23.0,501.0,78.42,61.39
2016,11,24,14,45,790.0,89.5,2.75,23.0,463.5,76.64,60.02
2016,11,24,15,0,769.0,87.0,2.7,23.0,426.0,74.87,58.67
2016,11,24,15,15,741.0,83.0,2.5,22.5,384.0,66.36,51.66
2016,11,24,15,30,713.0,79.0,2.3,22.0,342.0,63.51,49.45
2016,11,24,15,45,667.0,75.0,2.15,22.0,295.0,60.41,46.87
2016,11,24,16,0,621.0,71.0,2.0,22.0,248.0,57.38,44.27
2016,11,24,16,15,559.0,63.5,1.75,21.0,200.5,51.57,39.32
2016,11,24,16,30,497.0,56.0,1.5,20.0,153.0,45.77,34.18
2016,11,24,16,45,392.5,45.5,1.25,19.0,108.0,37.27,26.44
2016,11,24,17,0,288.0,35.0,1.0,18.0,63.0,28.83,18.02
2016,11,24,17,15,144.0,17.5,1.0,17.5,31.5,13.39,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.5,0.55,14.5,18.0,70.81,0.0
2016,11,25,7,30,162.0,25.0,0.6,15.0,36.0,194.91,98.87
2016,11,25,7,45,272.0,39.0,0.65,15.5,76.0,308.99,244.48
2016,11,25,8,0,382.0,53.0,0.7,16.0,116.0,411.85,332.18
2016,11,25,8,15,455.0,62.5,0.95,16.5,161.5,482.42,390.55
2016,11,25,8,30,528.0,72.0,1.2,17.0,207.0,550.83,444.86
2016,11,25,8,45,264.0,55.0,1.45,17.5,122.5,301.21,249.09
2016,11,25,9,0,0.0,38.0,1.7,18.0,38.0,29.01,18.84
2016,11,25,9,15,0.0,83.0,1.85,18.0,83.0,65.05,49.23
2016,11,25,9,30,0.0,128.0,2.0,18.0,128.0,105.95,83.02
2016,11,25,9,45,0.0,73.5,2.15,18.5,73.5,56.43,41.62
2016,11,25,10,0,0.0,19.0,2.3,19.0,19.0,14.5,6.5
2016,11,25,10,15,0.0,41.5,2.4,19.0,41.5,31.77,20.9
2016,11,25,10,30,0.0,64.0,2.5,19.0,64.0,49.13,35.25
2016,11,25,10,45,0.0,45.5,2.65,19.0,45.5,34.87,23.37
2016,11,25,11,0,0.0,27.0,2.8,19.0,27.0,20.67,11.54
2016,11,25,11,15,0.0,87.5,2.85,19.0,87.5,67.38,50.09
2016,11,25,11,30,0.0,148.0,2.9,19.0,148.0,114.98,88.8
2016,11,25,11,45,4.0,175.0,3.0,19.5,177.5,137.64,106.78
2016,11,25,12,0,8.0,202.0,3.1,20.0,207.0,159.26,123.74
2016,11,25,12,15,10.0,209.5,3.15,20.0,216.0,164.12,127.48
2016,11,25,12,30,12.0,217.0,3.2,20.0,225.0,168.49,130.83
2016,11,25,12,45,19.5,230.5,3.25,20.0,243.0,178.18,138.27
2016,11,25,13,0,27.0,244.0,3.3,20.0,261.0,186.29,144.33
2016,11,25,13,15,26.0,238.5,3.3,19.5,255.0,178.54,138.43
2016,11,25,13,30,25.0,233.0,3.3,19.0,249.0,170.85,132.74
2016,11,25,13,45,12.5,162.5,3.35,19.0,170.5,120.89,93.34
2016,11,25,14,0,0.0,92.0,3.4,19.0,92.0,70.7,55.5
2016,11,25,14,15,40.5,156.5,3.45,18.5,177.0,111.1,90.43
2016,11,25,14,30,81.0,221.0,3.5,18.0,262.0,146.74,121.19
2016,11,25,14,45,66.5,201.5,3.55,18.0,233.5,135.18,111.56
2016,11,25,15,0,52.0,182.0,3.6,18.0,205.0,123.34,101.7
2016,11,25,15,15,42.0,166.5,3.6,17.5,184.0,113.44,93.63
2016,11,25,15,30,32.0,151.0,3.6,17.0,163.0,103.33,85.26
2016,11,25,15,45,172.5,138.5,3.6,17.0,189.0,95.23,78.35
2016,11,25,16,0,313.0,126.0,3.6,17.0,215.0,87.89,71.97
2016,11,25,16,15,259.0,107.0,3.5,16.5,171.5,75.15,60.77
2016,11,25,16,30,205.0,88.0,3.4,16.0,128.0,62.17,49.11
2016,11,25,16,45,145.5,64.0,3.35,15.5,88.0,45.88,34.28
2016,11,25,17,0,86.0,40.0,3.3,15.0,48.0,29.22,18.51
2016,11,25,17,15,43.0,20.0,3.25,14.5,24.0,15.04,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,57.0,12.5,2.45,9.5,16.0,52.63,0.0
2016,11,26,7,30,114.0,25.0,2.6,10.0,32.0,156.73,70.2
2016,11,26,7,45,217.0,42.0,2.8,10.5,71.0,271.45,220.43
2016,11,26,8,0,320.0,59.0,3.0,11.0,110.0,370.58,310.33
2016,11,26,8,15,390.5,71.5,2.95,11.5,155.0,438.45,369.33
2016,11,26,8,30,461.0,84.0,2.9,12.0,200.0,505.84,424.99
2016,11,26,8,45,514.0,91.5,2.9,12.5,245.5,551.11,460.51
2016,11,26,9,0,567.0,99.0,2.9,13.0,291.0,601.02,498.25
2016,11,26,9,15,601.0,105.5,2.85,13.5,333.0,626.43,515.6
2016,11,26,9,30,635.0,112.0,2.8,14.0,375.0,648.08,529.4
2016,11,26,9,45,562.0,137.5,2.8,15.0,386.5,597.11,485.45
2016,11,26,10,0,489.0,163.0,2.8,16.0,398.0,553.49,447.49
2016,11,26,10,15,384.5,199.0,2.65,16.5,391.5,482.01,388.34
2016,11,26,10,30,280.0,235.0,2.5,17.0,385.0,429.83,344.0
2016,11,26,10,45,276.5,250.0,2.45,17.5,404.0,425.87,338.93
2016,11,26,11,0,273.0,265.0,2.4,18.0,423.0,420.41,332.48
2016,11,26,11,15,139.5,229.0,2.3,18.0,310.0,282.23,223.32
2016,11,26,11,30,6.0,193.0,2.2,18.0,197.0,154.21,120.45
2016,11,26,11,45,6.5,196.0,2.15,18.5,200.0,155.41,121.3
2016,11,26,12,0,7.0,199.0,2.1,19.0,203.0,156.51,121.83
2016,11,26,12,15,3.5,178.5,2.05,19.0,180.5,138.14,107.07
2016,11,26,12,30,0.0,158.0,2.0,19.0,158.0,120.64,93.07
2016,11,26,12,45,30.0,215.5,1.95,19.5,234.0,170.42,131.87
2016,11,26,13,0,60.0,273.0,1.9,20.0,310.0,211.0,162.18
2016,11,26,13,15,37.5,243.0,1.85,20.0,266.0,179.75,138.16
2016,11,26,13,30,15.0,213.0,1.8,20.0,222.0,156.65,121.0
2016,11,26,13,45,7.5,187.0,1.8,20.5,191.5,136.52,105.31
2016,11,26,14,0,0.0,161.0,1.8,21.0,161.0,117.76,94.75
2016,11,26,14,15,0.0,137.0,1.75,20.5,137.0,101.63,81.53
2016,11,26,14,30,0.0,113.0,1.7,20.0,113.0,85.07,67.79
2016,11,26,14,45,10.5,139.5,1.7,20.0,144.0,102.49,82.84
2016,11,26,15,0,21.0,166.0,1.7,20.0,175.0,118.26,96.45
2016,11,26,15,15,16.5,150.5,1.65,19.5,157.0,107.58,87.73
2016,11,26,15,30,12.0,135.0,1.6,19.0,139.0,96.78,78.83
2016,11,26,15,45,6.5,117.0,1.6,19.0,119.5,84.32,68.21
2016,11,26,16,0,1.0,99.0,1.6,19.0,100.0,71.75,57.33
2016,11,26,16,15,0.5,79.5,1.4,18.5,80.0,58.16,45.48
2016,11,26,16,30,0.0,60.0,1.2,18.0,60.0,44.41,33.27
2016,11,26,16,45,0.0,42.0,1.0,17.5,42.0,31.49,21.62
2016,11,26,17,0,0.0,24.0,0.8,17.0,24.0,18.33,9.42
2016,11,26,17,15,0.0,12.0,0.85,16.5,12.0,9.14,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,85.0,11.5,2.45,12.0,16.5,72.69,0.0
2016,11,27,7,30,170.0,23.0,2.7,12.0,33.0,194.41,71.93
2016,11,27,7,45,273.5,37.5,2.95,12.5,72.0,307.67,247.48
2016,11,27,8,0,377.0,52.0,3.2,13.0,111.0,404.77,336.08
2016,11,27,8,15,188.5,55.5,3.5,13.5,85.0,233.11,196.32
2016,11,27,8,30,0.0,59.0,3.8,14.0,59.0,46.73,34.36
2016,11,27,8,45,0.0,71.5,4.1,15.0,71.5,57.22,43.3
2016,11,27,9,0,0.0,84.0,4.4,16.0,84.0,67.59,51.87
2016,11,27,9,15,0.0,96.5,4.65,16.5,96.5,77.85,60.3
2016,11,27,9,30,0.0,109.0,4.9,17.0,109.0,88.01,68.53
2016,11,27,9,45,8.0,143.0,5.2,17.5,147.0,124.31,98.62
2016,11,27,10,0,16.0,177.0,5.5,18.0,185.0,159.95,127.67
2016,11,27,10,15,21.5,193.0,5.65,18.5,204.0,175.58,139.96
2016,11,27,10,30,27.0,209.0,5.8,19.0,223.0,190.61,151.64
2016,11,27,10,45,53.0,234.5,6.0,19.5,264.5,239.42,190.75
2016,11,27,11,0,79.0,260.0,6.2,20.0,306.0,272.58,216.66
2016,11,27,11,15,46.5,238.0,6.25,20.5,265.5,226.05,178.27
2016,11,27,11,30,14.0,216.0,6.3,21.0,225.0,177.14,138.31
2016,11,27,11,45,15.0,219.5,6.4,21.5,229.0,178.2,138.75
2016,11,27,12,0,16.0,223.0,6.5,22.0,233.0,179.09,139.02
2016,11,27,12,15,25.5,240.5,6.5,22.0,256.5,193.67,150.34
2016,11,27,12,30,35.0,258.0,6.5,22.0,280.0,207.52,160.91
2016,11,27,12,45,103.5,275.5,6.55,22.5,339.5,233.97,179.27
2016,11,27,13,0,172.0,293.0,6.6,23.0,399.0,250.52,188.68
2016,11,27,13,15,162.0,285.5,6.6,23.0,383.5,227.1,169.83
2016,11,27,13,30,152.0,278.0,6.6,23.0,368.0,204.78,152.78
2016,11,27,13,45,229.0,259.0,6.6,23.0,388.0,184.36,136.17
2016,11,27,14,0,306.0,240.0,6.6,23.0,408.0,151.97,123.04
2016,11,27,14,15,355.0,216.0,6.5,23.0,401.0,140.73,113.87
2016,11,27,14,30,404.0,192.0,6.4,23.0,394.0,125.2,101.04
2016,11,27,14,45,330.0,188.5,6.3,23.0,345.0,125.53,101.56
2016,11,27,15,0,256.0,185.0,6.2,23.0,296.0,122.18,98.97
2016,11,27,15,15,432.0,139.5,6.0,22.5,306.0,96.71,77.69
2016,11,27,15,30,608.0,94.0,5.8,22.0,316.0,72.74,57.42
2016,11,27,15,45,563.5,87.5,5.6,22.0,272.0,68.3,53.69
2016,11,27,16,0,519.0,81.0,5.4,22.0,228.0,63.86,49.87
2016,11,27,16,15,456.0,72.0,5.05,21.5,183.0,57.27,44.15
2016,11,27,16,30,393.0,63.0,4.7,21.0,138.0,47.59,35.55
2016,11,27,16,45,295.5,49.5,4.4,21.0,96.5,37.35,26.2
2016,11,27,17,0,198.0,36.0,4.1,21.0,55.0,27.12,16.21
2016,11,27,17,15,99.0,18.0,4.1,20.5,27.5,13.66,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,28,7,15,51.5,11.0,4.9,18.0,13.5,47.11,0.0
2016,11,28,7,30,103.0,22.0,5.0,18.0,27.0,140.02,34.92
2016,11,28,7,45,192.5,38.0,5.1,18.5,62.0,245.92,192.71
2016,11,28,8,0,282.0,54.0,5.2,19.0,97.0,332.69,271.99
2016,11,28,8,15,327.5,69.0,5.25,19.0,137.0,384.05,317.74
2016,11,28,8,30,373.0,84.0,5.3,19.0,177.0,434.54,360.72
2016,11,28,8,45,408.0,97.5,5.4,19.5,217.5,473.07,391.66
2016,11,28,9,0,443.0,111.0,5.5,20.0,258.0,509.43,419.63
2016,11,28,9,15,470.0,120.5,5.65,20.5,295.5,532.21,436.12
2016,11,28,9,30,497.0,130.0,5.8,21.0,333.0,552.33,450.03
2016,11,28,9,45,680.5,102.5,6.0,21.5,409.0,655.46,530.16
2016,11,28,10,0,864.0,75.0,6.2,22.0,485.0,736.93,590.23
2016,11,28,10,15,880.5,77.0,6.3,22.0,519.5,720.2,576.31
2016,11,28,10,30,897.0,79.0,6.4,22.0,554.0,706.38,563.9
2016,11,28,10,45,914.0,78.5,6.5,22.5,582.5,686.24,545.13
2016,11,28,11,0,931.0,78.0,6.6,23.0,611.0,662.15,523.05
2016,11,28,11,15,938.0,79.0,6.45,23.0,630.0,629.77,494.66
2016,11,28,11,30,945.0,80.0,6.3,23.0,649.0,594.08,463.24
2016,11,28,11,45,953.5,78.5,6.2,23.0,660.5,553.62,427.64
2016,11,28,12,0,962.0,77.0,6.1,23.0,672.0,510.08,388.81
2016,11,28,12,15,962.5,77.0,6.05,23.0,673.5,461.65,345.43
2016,11,28,12,30,963.0,77.0,6.0,23.0,675.0,411.1,299.52
2016,11,28,12,45,962.5,76.0,5.95,23.0,668.5,357.52,250.65
2016,11,28,13,0,962.0,75.0,5.9,23.0,662.0,302.38,200.66
2016,11,28,13,15,957.0,74.0,5.9,23.0,646.5,245.02,150.8
2016,11,28,13,30,952.0,73.0,5.9,23.0,631.0,187.03,105.16
2016,11,28,13,45,943.0,72.0,5.9,23.0,607.0,128.32,69.37
2016,11,28,14,0,934.0,71.0,5.9,23.0,583.0,74.37,57.76
2016,11,28,14,15,922.0,69.5,5.75,23.0,552.0,72.7,56.48
2016,11,28,14,30,910.0,68.0,5.6,23.0,521.0,70.95,55.11
2016,11,28,14,45,890.5,67.0,5.5,23.0,483.0,69.29,53.83
2016,11,28,15,0,871.0,66.0,5.4,23.0,445.0,67.55,52.48
2016,11,28,15,15,846.0,63.0,5.0,22.5,401.5,58.65,45.08
2016,11,28,15,30,821.0,60.0,4.6,22.0,358.0,55.87,42.89
2016,11,28,15,45,782.5,57.0,4.2,21.5,310.5,52.88,40.46
2016,11,28,16,0,744.0,54.0,3.8,21.0,263.0,49.93,37.99
2016,11,28,16,15,685.5,49.0,3.25,20.0,213.5,45.18,33.91
2016,11,28,16,30,627.0,44.0,2.7,19.0,164.0,40.49,29.7
2016,11,28,16,45,523.5,36.0,2.15,18.0,116.0,32.96,22.8
2016,11,28,17,0,420.0,28.0,1.6,17.0,68.0,23.49,13.57
2016,11,28,17,15,210.0,14.0,1.55,16.0,34.0,11.44,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.5,10.0,2.95,10.5,16.5,93.9,0.0
2016,11,29,7,30,231.0,20.0,3.4,11.0,33.0,233.44,35.8
2016,11,29,7,45,362.5,31.0,3.9,12.0,75.0,368.81,294.21
2016,11,29,8,0,494.0,42.0,4.4,13.0,117.0,485.51,401.45
2016,11,29,8,15,569.5,49.0,4.25,13.5,165.0,553.97,460.53
2016,11,29,8,30,645.0,56.0,4.1,14.0,213.0,620.69,514.55
2016,11,29,8,45,689.5,61.0,4.0,14.5,260.5,651.74,538.24
2016,11,29,9,0,734.0,66.0,3.9,15.0,308.0,686.63,563.49
2016,11,29,9,15,766.0,70.0,3.95,16.0,352.5,706.79,575.82
2016,11,29,9,30,798.0,74.0,4.0,17.0,397.0,723.0,584.72
2016,11,29,9,45,816.0,78.0,4.05,18.0,436.0,724.51,582.36
2016,11,29,10,0,834.0,82.0,4.1,19.0,475.0,722.09,577.18
2016,11,29,10,15,849.5,84.0,4.05,19.5,508.5,711.66,566.6
2016,11,29,10,30,865.0,86.0,4.0,20.0,542.0,697.3,552.25
2016,11,29,10,45,877.5,87.0,3.95,21.0,568.5,675.98,531.6
2016,11,29,11,0,890.0,88.0,3.9,22.0,595.0,646.45,504.85
2016,11,29,11,15,897.0,89.0,3.7,22.0,614.0,615.35,478.02
2016,11,29,11,30,904.0,90.0,3.5,22.0,633.0,581.06,448.3
2016,11,29,11,45,913.5,88.5,3.35,22.5,644.5,542.68,414.24
2016,11,29,12,0,923.0,87.0,3.2,23.0,656.0,501.22,377.16
2016,11,29,12,15,924.0,87.0,3.1,23.0,658.0,454.65,336.3
2016,11,29,12,30,925.0,87.0,3.0,23.0,660.0,405.99,292.96
2016,11,29,12,45,926.5,85.5,2.9,23.5,654.0,354.39,246.24
2016,11,29,13,0,928.0,84.0,2.8,24.0,648.0,301.11,198.38
2016,11,29,13,15,923.0,83.0,2.75,24.0,633.0,245.46,150.89
2016,11,29,13,30,918.0,82.0,2.7,24.0,618.0,189.2,107.28
2016,11,29,13,45,911.0,80.0,2.7,24.0,595.0,131.73,72.42
2016,11,29,14,0,904.0,78.0,2.7,24.0,572.0,78.2,60.68
2016,11,29,14,15,891.5,76.5,2.7,23.5,541.5,76.6,59.63
2016,11,29,14,30,879.0,75.0,2.7,23.0,511.0,74.92,58.46
2016,11,29,14,45,862.5,72.0,2.7,23.0,474.0,65.58,50.65
2016,11,29,15,0,846.0,69.0,2.7,23.0,437.0,63.12,48.68
2016,11,29,15,15,820.0,66.5,2.45,22.5,394.0,60.81,46.94
2016,11,29,15,30,794.0,64.0,2.2,22.0,351.0,58.51,45.16
2016,11,29,15,45,757.0,60.0,2.0,22.0,304.0,54.88,42.11
2016,11,29,16,0,720.0,56.0,1.8,22.0,257.0,51.26,38.98
2016,11,29,16,15,659.5,50.5,1.65,20.5,208.0,46.16,34.7
2016,11,29,16,30,599.0,45.0,1.5,19.0,159.0,41.12,30.26
2016,11,29,16,45,495.0,37.0,1.4,18.0,112.5,30.98,21.1
2016,11,29,17,0,391.0,29.0,1.3,17.0,66.0,24.21,14.14
2016,11,29,17,15,195.5,14.5,1.35,16.5,33.0,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
