Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,148.0,9.0,4.7,6.5,16.5,117.06,0.0
2016,11,30,7,30,296.0,18.0,4.8,7.0,33.0,270.25,2.72
2016,11,30,7,45,435.5,27.0,4.9,7.5,77.0,409.15,330.08
2016,11,30,8,0,575.0,36.0,5.0,8.0,121.0,531.65,446.92
2016,11,30,8,15,647.0,41.5,5.15,8.5,171.0,597.36,506.41
2016,11,30,8,30,719.0,47.0,5.3,9.0,221.0,660.55,560.22
2016,11,30,8,45,767.5,50.5,5.5,10.0,270.5,699.63,591.12
2016,11,30,9,0,816.0,54.0,5.7,11.0,320.0,735.23,617.57
2016,11,30,9,15,846.0,56.5,5.6,11.5,366.0,743.51,621.44
2016,11,30,9,30,876.0,59.0,5.5,12.0,412.0,755.78,628.09
2016,11,30,9,45,900.0,60.0,5.4,12.5,453.5,757.61,626.4
2016,11,30,10,0,924.0,61.0,5.3,13.0,495.0,755.42,621.63
2016,11,30,10,15,939.5,63.0,5.1,13.5,530.0,744.13,609.57
2016,11,30,10,30,955.0,65.0,4.9,14.0,565.0,728.76,593.96
2016,11,30,10,45,967.5,65.0,4.75,14.5,593.0,705.1,571.17
2016,11,30,11,0,980.0,65.0,4.6,15.0,621.0,677.57,545.26
2016,11,30,11,15,987.0,65.5,4.45,15.0,640.5,643.54,515.02
2016,11,30,11,30,994.0,66.0,4.3,15.0,660.0,606.09,481.63
2016,11,30,11,45,999.0,66.0,4.15,15.5,671.5,563.86,443.02
2016,11,30,12,0,1004.0,66.0,4.0,16.0,683.0,518.64,401.57
2016,11,30,12,15,1005.5,66.0,3.9,16.0,685.0,469.18,356.74
2016,11,30,12,30,1007.0,66.0,3.8,16.0,687.0,417.4,309.07
2016,11,30,12,45,1006.5,65.5,3.7,16.5,680.5,362.47,257.76
2016,11,30,13,0,1006.0,65.0,3.6,17.0,674.0,305.87,205.31
2016,11,30,13,15,1001.5,64.5,3.55,17.0,659.0,247.04,153.38
2016,11,30,13,30,997.0,64.0,3.5,17.0,644.0,187.43,105.62
2016,11,30,13,45,990.0,63.0,3.45,17.5,620.5,126.71,67.62
2016,11,30,14,0,983.0,62.0,3.4,18.0,597.0,69.43,54.66
2016,11,30,14,15,972.0,60.5,3.35,17.5,566.0,67.66,53.4
2016,11,30,14,30,961.0,59.0,3.3,17.0,535.0,65.81,52.01
2016,11,30,14,45,942.0,59.0,3.25,17.0,496.5,64.74,51.21
2016,11,30,15,0,923.0,59.0,3.2,17.0,458.0,63.61,50.35
2016,11,30,15,15,899.5,56.5,3.0,16.5,414.0,60.54,47.89
2016,11,30,15,30,876.0,54.0,2.8,16.0,370.0,57.37,45.31
2016,11,30,15,45,841.5,51.0,2.6,16.0,321.5,53.56,42.02
2016,11,30,16,0,807.0,48.0,2.4,16.0,273.0,49.66,38.57
2016,11,30,16,15,753.0,43.5,2.1,14.5,222.5,41.31,31.29
2016,11,30,16,30,699.0,39.0,1.8,13.0,172.0,36.81,27.22
2016,11,30,16,45,603.0,32.5,1.5,12.0,123.0,30.37,21.16
2016,11,30,17,0,507.0,26.0,1.2,11.0,74.0,24.1,14.48
2016,11,30,17,15,253.5,13.0,1.2,10.5,37.0,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,128.5,9.0,1.35,3.5,15.0,102.35,0.0
2016,12,1,7,30,257.0,18.0,1.6,4.0,30.0,247.47,0.0
2016,12,1,7,45,385.5,28.5,1.85,5.0,72.0,382.55,305.65
2016,12,1,8,0,514.0,39.0,2.1,6.0,114.0,495.77,413.77
2016,12,1,8,15,588.0,46.0,2.1,6.5,162.5,562.7,472.35
2016,12,1,8,30,662.0,53.0,2.1,7.0,211.0,621.25,520.56
2016,12,1,8,45,706.5,58.0,2.15,8.0,259.0,659.55,549.56
2016,12,1,9,0,751.0,63.0,2.2,9.0,307.0,694.34,574.2
2016,12,1,9,15,781.5,67.0,2.4,10.0,351.5,713.25,586.6
2016,12,1,9,30,812.0,71.0,2.6,11.0,396.0,728.26,595.62
2016,12,1,9,45,833.0,73.5,2.85,12.0,435.0,730.24,594.83
2016,12,1,10,0,854.0,76.0,3.1,13.0,474.0,728.22,591.02
2016,12,1,10,15,868.5,78.0,3.2,13.5,507.5,716.91,580.53
2016,12,1,10,30,883.0,80.0,3.3,14.0,541.0,695.93,561.77
2016,12,1,10,45,893.0,81.5,3.45,15.0,567.0,674.02,541.09
2016,12,1,11,0,903.0,83.0,3.6,16.0,593.0,648.56,517.43
2016,12,1,11,15,909.5,84.0,3.55,16.0,611.5,617.06,490.09
2016,12,1,11,30,916.0,85.0,3.5,16.0,630.0,582.38,459.78
2016,12,1,11,45,921.0,85.0,3.45,16.5,640.5,542.95,424.35
2016,12,1,12,0,926.0,85.0,3.4,17.0,651.0,500.75,386.05
2016,12,1,12,15,926.0,85.0,3.4,17.0,653.0,453.9,344.13
2016,12,1,12,30,926.0,85.0,3.4,17.0,655.0,405.04,299.69
2016,12,1,12,45,923.5,85.0,3.4,17.5,648.0,353.61,252.11
2016,12,1,13,0,921.0,85.0,3.4,18.0,641.0,300.83,203.62
2016,12,1,13,15,915.5,84.0,3.4,18.0,626.0,245.6,155.26
2016,12,1,13,30,910.0,83.0,3.4,18.0,611.0,189.82,110.8
2016,12,1,13,45,900.0,82.5,3.4,18.5,588.0,133.68,75.69
2016,12,1,14,0,890.0,82.0,3.4,19.0,565.0,80.39,63.85
2016,12,1,14,15,878.0,80.0,3.4,18.5,535.0,71.35,56.36
2016,12,1,14,30,866.0,78.0,3.4,18.0,505.0,69.82,55.28
2016,12,1,14,45,848.0,75.5,3.4,18.0,468.5,67.79,53.65
2016,12,1,15,0,830.0,73.0,3.4,18.0,432.0,65.74,52.01
2016,12,1,15,15,804.0,70.0,3.2,17.5,389.5,63.16,49.99
2016,12,1,15,30,778.0,67.0,3.0,17.0,347.0,60.57,47.93
2016,12,1,15,45,741.0,62.5,2.8,17.0,301.0,56.64,44.55
2016,12,1,16,0,704.0,58.0,2.6,17.0,255.0,52.7,41.08
2016,12,1,16,15,644.5,52.5,2.25,16.0,206.5,47.69,36.72
2016,12,1,16,30,585.0,47.0,1.9,15.0,158.0,39.37,29.24
2016,12,1,16,45,483.5,38.5,1.6,14.0,111.5,32.13,22.49
2016,12,1,17,0,382.0,30.0,1.3,13.0,65.0,25.02,15.07
2016,12,1,17,15,191.0,15.0,1.3,12.5,32.5,12.24,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.55,9.0,6.5,5.11,0.0
2016,12,2,7,30,0.0,13.0,2.7,9.0,13.0,9.91,0.0
2016,12,2,7,45,10.5,32.0,2.9,9.5,33.5,47.53,32.65
2016,12,2,8,0,21.0,51.0,3.1,10.0,54.0,76.96,60.31
2016,12,2,8,15,35.5,71.5,3.2,10.0,79.0,109.82,89.92
2016,12,2,8,30,50.0,92.0,3.3,10.0,104.0,141.08,117.75
2016,12,2,8,45,61.5,111.5,3.4,10.5,129.0,167.37,140.48
2016,12,2,9,0,73.0,131.0,3.5,11.0,154.0,192.86,161.96
2016,12,2,9,15,62.5,147.0,3.6,11.5,168.5,195.87,163.44
2016,12,2,9,30,52.0,163.0,3.7,12.0,183.0,198.89,164.85
2016,12,2,9,45,56.0,180.0,3.8,13.0,204.0,213.87,176.24
2016,12,2,10,0,60.0,197.0,3.9,14.0,225.0,228.17,186.84
2016,12,2,10,15,85.0,216.5,3.95,14.0,259.0,259.13,212.08
2016,12,2,10,30,110.0,236.0,4.0,14.0,293.0,287.87,235.08
2016,12,2,10,45,55.0,123.0,4.05,14.5,151.5,138.02,111.02
2016,12,2,11,0,0.0,10.0,4.1,15.0,10.0,7.64,0.79
2016,12,2,11,15,11.5,119.5,4.1,15.0,126.5,99.35,77.76
2016,12,2,11,30,23.0,229.0,4.1,15.0,243.0,192.88,154.3
2016,12,2,11,45,11.5,175.0,4.1,15.0,182.0,141.51,111.99
2016,12,2,12,0,0.0,121.0,4.1,15.0,121.0,93.27,72.26
2016,12,2,12,15,0.0,82.0,4.1,15.0,82.0,63.13,47.26
2016,12,2,12,30,0.0,43.0,4.1,15.0,43.0,32.99,22.08
2016,12,2,12,45,2.0,113.0,4.15,15.0,114.5,87.3,67.34
2016,12,2,13,0,4.0,183.0,4.2,15.0,186.0,138.24,109.26
2016,12,2,13,15,2.0,104.0,4.25,15.0,105.5,80.13,61.37
2016,12,2,13,30,0.0,25.0,4.3,15.0,25.0,19.13,10.48
2016,12,2,13,45,0.0,70.0,4.4,15.0,70.0,53.79,39.67
2016,12,2,14,0,0.0,115.0,4.5,15.0,115.0,86.86,70.6
2016,12,2,14,15,0.0,100.0,4.55,15.0,100.0,76.19,61.4
2016,12,2,14,30,0.0,85.0,4.6,15.0,85.0,65.35,52.04
2016,12,2,14,45,0.0,85.0,4.7,15.0,85.0,65.17,52.01
2016,12,2,15,0,0.0,85.0,4.8,15.0,85.0,64.93,51.93
2016,12,2,15,15,0.0,76.5,4.7,14.5,76.5,58.62,46.59
2016,12,2,15,30,0.0,68.0,4.6,14.0,68.0,52.16,41.03
2016,12,2,15,45,0.0,58.5,4.5,14.0,58.5,44.81,34.54
2016,12,2,16,0,0.0,49.0,4.4,14.0,49.0,37.48,28.0
2016,12,2,16,15,0.0,39.0,4.3,13.5,39.0,29.78,21.08
2016,12,2,16,30,0.0,29.0,4.2,13.0,29.0,22.1,14.09
2016,12,2,16,45,0.0,20.5,4.1,13.0,20.5,15.6,8.06
2016,12,2,17,0,0.0,12.0,4.0,13.0,12.0,9.11,1.88
2016,12,2,17,15,0.0,6.0,4.05,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,30,0.0,4.0,4.4,8.0,4.0,3.02,0.0
2016,12,3,7,45,0.0,10.5,4.45,8.0,10.5,7.96,0.67
2016,12,3,8,0,0.0,17.0,4.5,8.0,17.0,12.92,5.39
2016,12,3,8,15,0.0,25.0,4.45,8.0,25.0,19.03,10.91
2016,12,3,8,30,0.0,33.0,4.4,8.0,33.0,25.16,16.41
2016,12,3,8,45,0.0,40.5,4.35,8.0,40.5,30.93,21.53
2016,12,3,9,0,0.0,48.0,4.3,8.0,48.0,36.7,26.6
2016,12,3,9,15,0.0,90.5,4.4,8.0,90.5,72.76,57.99
2016,12,3,9,30,0.0,133.0,4.5,8.0,133.0,112.42,92.09
2016,12,3,9,45,0.0,71.0,4.65,8.0,71.0,54.48,41.84
2016,12,3,10,0,0.0,9.0,4.8,8.0,9.0,6.86,0.33
2016,12,3,10,15,3.0,91.0,4.95,8.0,93.0,72.45,57.27
2016,12,3,10,30,6.0,173.0,5.1,8.0,177.0,144.42,118.64
2016,12,3,10,45,3.0,113.5,5.25,8.5,115.5,90.36,72.14
2016,12,3,11,0,0.0,54.0,5.4,9.0,54.0,41.42,30.03
2016,12,3,11,15,0.0,85.0,5.5,9.0,85.0,65.42,50.53
2016,12,3,11,30,0.0,116.0,5.6,9.0,116.0,89.74,71.16
2016,12,3,11,45,0.0,111.0,5.75,9.0,111.0,85.67,67.64
2016,12,3,12,0,0.0,106.0,5.9,9.0,106.0,81.7,64.23
2016,12,3,12,15,0.0,94.0,5.75,9.0,94.0,72.43,56.34
2016,12,3,12,30,0.0,82.0,5.6,9.0,82.0,63.13,48.42
2016,12,3,12,45,3.0,136.5,5.45,9.0,138.5,105.1,83.98
2016,12,3,13,0,6.0,191.0,5.3,9.0,195.0,144.4,116.96
2016,12,3,13,15,3.0,176.5,5.1,9.0,178.5,132.18,106.81
2016,12,3,13,30,0.0,162.0,4.9,9.0,162.0,120.56,97.26
2016,12,3,13,45,0.0,112.0,4.75,9.0,112.0,85.12,67.35
2016,12,3,14,0,0.0,62.0,4.6,9.0,62.0,47.59,37.18
2016,12,3,14,15,0.0,65.5,4.4,9.0,65.5,50.27,39.68
2016,12,3,14,30,0.0,69.0,4.2,9.0,69.0,52.96,42.19
2016,12,3,14,45,0.0,46.5,4.05,9.0,46.5,35.58,26.62
2016,12,3,15,0,0.0,24.0,3.9,9.0,24.0,18.3,11.01
2016,12,3,15,15,0.0,21.5,3.55,9.0,21.5,16.38,9.3
2016,12,3,15,30,0.0,19.0,3.2,9.0,19.0,14.46,7.58
2016,12,3,15,45,0.0,16.5,2.9,9.0,16.5,12.55,5.85
2016,12,3,16,0,0.0,14.0,2.6,9.0,14.0,10.63,4.1
2016,12,3,16,15,0.0,11.0,2.35,9.0,11.0,8.34,1.98
2016,12,3,16,30,0.0,8.0,2.1,9.0,8.0,6.06,0.0
2016,12,3,16,45,0.0,5.5,1.85,9.0,5.5,4.16,0.0
2016,12,3,17,0,0.0,3.0,1.6,9.0,3.0,2.27,0.0
2016,12,3,17,15,0.0,1.5,1.6,8.5,1.5,1.13,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,9.5,4.2,8.0,9.5,7.2,0.0
2016,12,4,8,0,0.0,16.0,4.3,8.0,16.0,12.15,4.72
2016,12,4,8,15,0.0,24.0,4.45,8.0,24.0,18.27,10.23
2016,12,4,8,30,0.0,32.0,4.6,8.0,32.0,24.4,15.73
2016,12,4,8,45,0.0,40.0,4.75,8.5,40.0,30.54,21.14
2016,12,4,9,0,0.0,48.0,4.9,9.0,48.0,36.7,26.48
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,8.0,5.2,9.0,8.0,6.08,0.0
2016,12,4,9,45,0.0,18.0,5.4,9.5,18.0,13.72,6.28
2016,12,4,10,0,0.0,28.0,5.6,10.0,28.0,21.38,12.87
2016,12,4,10,15,0.0,61.5,5.3,10.0,61.5,47.16,35.05
2016,12,4,10,30,0.0,95.0,5.0,10.0,95.0,73.48,57.48
2016,12,4,10,45,0.0,107.0,4.7,10.0,107.0,83.11,65.54
2016,12,4,11,0,0.0,119.0,4.4,10.0,119.0,92.62,73.49
2016,12,4,11,15,5.0,159.5,4.5,10.0,162.5,127.99,103.26
2016,12,4,11,30,10.0,200.0,4.6,10.0,206.0,162.39,131.9
2016,12,4,11,45,5.0,182.5,4.7,10.0,186.0,144.27,116.57
2016,12,4,12,0,0.0,165.0,4.8,10.0,166.0,127.28,102.31
2016,12,4,12,15,0.0,143.5,4.95,10.0,144.0,110.24,88.01
2016,12,4,12,30,0.0,122.0,5.1,10.0,122.0,93.64,74.04
2016,12,4,12,45,0.0,132.0,5.35,10.0,132.0,100.86,80.17
2016,12,4,13,0,0.0,142.0,5.6,10.0,142.0,107.82,86.07
2016,12,4,13,15,0.0,111.5,5.6,10.0,111.5,85.24,67.06
2016,12,4,13,30,0.0,81.0,5.6,10.0,81.0,62.32,47.68
2016,12,4,13,45,0.0,61.5,5.7,10.5,61.5,47.21,34.78
2016,12,4,14,0,0.0,42.0,5.8,11.0,42.0,32.17,23.14
2016,12,4,14,15,21.0,122.0,5.6,11.0,132.0,89.1,73.86
2016,12,4,14,30,42.0,202.0,5.4,11.0,222.0,135.72,115.13
2016,12,4,14,45,21.0,158.5,5.2,11.0,168.5,114.49,96.61
2016,12,4,15,0,0.0,115.0,5.0,11.0,115.0,85.47,71.07
2016,12,4,15,15,0.0,103.5,4.8,10.5,103.5,77.23,64.03
2016,12,4,15,30,0.0,92.0,4.6,10.0,92.0,68.91,56.81
2016,12,4,15,45,0.0,79.5,4.4,10.0,79.5,59.84,48.72
2016,12,4,16,0,0.0,67.0,4.2,10.0,67.0,50.69,40.45
2016,12,4,16,15,0.0,54.0,4.05,9.5,54.0,41.12,31.76
2016,12,4,16,30,0.0,41.0,3.9,9.0,41.0,31.36,22.74
2016,12,4,16,45,0.0,28.5,3.8,9.0,28.5,21.75,13.74
2016,12,4,17,0,0.0,16.0,3.7,9.0,16.0,12.17,4.57
2016,12,4,17,15,0.0,8.0,3.7,9.0,8.0,6.07,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.85,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.9,7.0,3.0,2.36,0.0
2016,12,5,7,45,0.0,10.0,3.0,7.0,10.0,7.58,0.24
2016,12,5,8,0,0.0,17.0,3.1,7.0,17.0,12.92,5.41
2016,12,5,8,15,0.0,26.0,2.95,7.0,26.0,19.8,11.63
2016,12,5,8,30,0.0,35.0,2.8,7.0,35.0,26.7,17.85
2016,12,5,8,45,0.0,43.5,2.65,7.5,43.5,33.24,23.63
2016,12,5,9,0,0.0,52.0,2.5,8.0,52.0,39.79,29.33
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.01
2016,12,5,9,30,0.0,66.0,2.2,8.0,66.0,50.61,38.65
2016,12,5,9,45,0.0,91.0,2.1,8.5,91.0,71.16,56.23
2016,12,5,10,0,0.0,116.0,2.0,9.0,116.0,92.44,74.18
2016,12,5,10,15,0.0,105.5,1.95,9.0,105.5,82.56,65.55
2016,12,5,10,30,0.0,95.0,1.9,9.0,95.0,73.49,57.68
2016,12,5,10,45,0.0,122.0,1.85,9.0,122.0,95.48,76.27
2016,12,5,11,0,0.0,149.0,1.8,9.0,149.0,117.29,94.5
2016,12,5,11,15,6.0,177.5,1.8,9.0,181.0,143.39,116.26
2016,12,5,11,30,12.0,206.0,1.8,9.0,213.0,168.4,136.85
2016,12,5,11,45,11.0,204.5,1.85,9.5,211.0,164.7,133.3
2016,12,5,12,0,10.0,203.0,1.9,10.0,209.0,161.22,130.06
2016,12,5,12,15,5.0,170.0,1.95,10.0,173.0,132.42,106.18
2016,12,5,12,30,0.0,137.0,2.0,10.0,137.0,104.94,83.38
2016,12,5,12,45,5.0,170.0,2.15,10.0,173.0,130.37,104.55
2016,12,5,13,0,10.0,203.0,2.3,10.0,209.0,153.86,123.86
2016,12,5,13,15,16.5,212.5,2.4,10.0,222.5,159.45,128.2
2016,12,5,13,30,23.0,222.0,2.5,10.0,236.0,163.56,131.44
2016,12,5,13,45,11.5,135.5,2.6,10.5,142.5,102.49,81.09
2016,12,5,14,0,0.0,49.0,2.7,11.0,49.0,37.56,27.95
2016,12,5,14,15,0.0,76.0,2.75,11.0,76.0,58.4,46.62
2016,12,5,14,30,0.0,103.0,2.8,11.0,103.0,78.06,64.18
2016,12,5,14,45,0.0,87.0,2.85,11.0,87.0,66.58,54.1
2016,12,5,15,0,0.0,71.0,2.9,11.0,71.0,54.48,43.43
2016,12,5,15,15,0.0,64.0,2.8,11.0,64.0,49.06,38.68
2016,12,5,15,30,0.0,57.0,2.7,11.0,57.0,43.65,33.9
2016,12,5,15,45,319.5,61.5,2.65,11.0,150.5,45.76,35.86
2016,12,5,16,0,639.0,66.0,2.6,11.0,244.0,53.91,43.21
2016,12,5,16,15,577.5,59.5,2.3,10.5,197.0,48.72,38.5
2016,12,5,16,30,516.0,53.0,2.0,10.0,150.0,43.59,33.66
2016,12,5,16,45,429.0,42.0,1.7,10.0,106.5,34.66,25.14
2016,12,5,17,0,342.0,31.0,1.4,10.0,63.0,25.69,15.88
2016,12,5,17,15,171.0,15.5,1.4,9.5,31.5,12.62,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,15,104.0,7.5,3.9,6.0,11.0,0.0,0.0
2016,12,6,7,30,208.0,15.0,4.0,6.0,22.0,167.01,0.0
2016,12,6,7,45,365.0,25.0,4.15,6.5,63.0,358.49,271.23
2016,12,6,8,0,522.0,35.0,4.3,7.0,104.0,482.87,403.92
2016,12,6,8,15,601.0,41.5,4.55,7.5,152.5,555.13,470.57
2016,12,6,8,30,680.0,48.0,4.8,8.0,201.0,624.95,531.1
2016,12,6,8,45,731.0,52.0,5.1,8.5,249.5,667.03,566.67
2016,12,6,9,0,782.0,56.0,5.4,9.0,298.0,705.63,597.75
2016,12,6,9,15,812.5,59.0,5.55,9.0,343.0,723.33,611.6
2016,12,6,9,30,843.0,62.0,5.7,9.0,388.0,737.16,621.94
2016,12,6,9,45,864.5,64.0,5.85,9.5,428.0,731.88,615.73
2016,12,6,10,0,886.0,66.0,6.0,10.0,468.0,730.07,612.34
2016,12,6,10,15,900.0,68.0,5.95,10.5,502.0,718.96,600.94
2016,12,6,10,30,914.0,70.0,5.9,11.0,536.0,704.02,585.64
2016,12,6,10,45,924.0,71.0,5.85,11.5,562.5,681.51,563.75
2016,12,6,11,0,934.0,72.0,5.8,12.0,589.0,655.38,538.81
2016,12,6,11,15,658.5,158.0,5.7,12.0,528.5,546.91,447.33
2016,12,6,11,30,383.0,244.0,5.6,12.0,468.0,425.57,346.63
2016,12,6,11,45,195.0,219.0,5.5,12.5,333.0,280.92,227.76
2016,12,6,12,0,7.0,194.0,5.4,13.0,198.0,152.94,122.31
2016,12,6,12,15,6.0,190.0,5.3,13.0,193.5,148.03,118.29
2016,12,6,12,30,5.0,186.0,5.2,13.0,189.0,143.33,114.37
2016,12,6,12,45,12.0,205.0,5.15,13.5,212.5,157.89,125.93
2016,12,6,13,0,19.0,224.0,5.1,14.0,236.0,170.75,135.93
2016,12,6,13,15,9.5,193.0,5.0,14.0,199.0,144.86,114.99
2016,12,6,13,30,0.0,162.0,4.9,14.0,162.0,120.56,95.45
2016,12,6,13,45,0.0,136.5,4.85,14.0,136.5,102.23,80.35
2016,12,6,14,0,0.0,111.0,4.8,14.0,111.0,84.06,68.42
2016,12,6,14,15,0.0,126.0,4.7,13.5,126.0,94.1,77.49
2016,12,6,14,30,0.0,141.0,4.6,13.0,141.0,103.62,86.15
2016,12,6,14,45,0.0,110.0,4.6,13.0,110.0,82.55,67.79
2016,12,6,15,0,0.0,79.0,4.6,13.0,79.0,60.65,48.55
2016,12,6,15,15,0.0,71.0,4.45,12.5,71.0,54.48,43.27
2016,12,6,15,30,0.0,63.0,4.3,12.0,63.0,48.28,37.9
2016,12,6,15,45,318.5,66.5,4.15,12.0,155.0,49.06,38.66
2016,12,6,16,0,637.0,70.0,4.0,12.0,247.0,56.91,45.72
2016,12,6,16,15,574.5,62.5,3.6,11.5,199.5,51.03,40.39
2016,12,6,16,30,512.0,55.0,3.2,11.0,152.0,45.17,34.91
2016,12,6,16,45,396.0,45.0,2.8,10.5,107.0,36.94,27.08
2016,12,6,17,0,280.0,35.0,2.4,10.0,62.0,28.86,18.53
2016,12,6,17,15,140.0,17.5,2.4,9.5,31.0,13.38,0.0
2016,12,6,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.5,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,19.0,115.28,0.0
2016,12,7,7,45,275.0,27.0,1.55,3.5,56.5,289.91,216.38
2016,12,7,8,0,410.0,40.0,1.8,4.0,94.0,411.64,345.28
2016,12,7,8,15,491.5,49.0,1.75,4.5,140.0,486.42,412.04
2016,12,7,8,30,573.0,58.0,1.7,5.0,186.0,559.86,473.35
2016,12,7,8,45,622.0,64.5,1.65,6.0,232.0,602.64,506.25
2016,12,7,9,0,671.0,71.0,1.6,7.0,278.0,642.43,534.91
2016,12,7,9,15,705.5,75.5,1.55,7.5,321.5,665.14,550.01
2016,12,7,9,30,740.0,80.0,1.5,8.0,365.0,684.25,561.83
2016,12,7,9,45,762.0,84.0,1.45,9.0,403.5,685.55,558.92
2016,12,7,10,0,784.0,88.0,1.4,10.0,442.0,687.7,556.78
2016,12,7,10,15,801.0,90.5,1.3,10.0,475.0,680.72,548.48
2016,12,7,10,30,818.0,93.0,1.2,10.0,508.0,669.86,537.13
2016,12,7,10,45,428.5,161.5,1.15,10.5,380.0,452.98,366.36
2016,12,7,11,0,39.0,230.0,1.1,11.0,252.0,221.82,178.59
2016,12,7,11,15,40.0,237.5,1.05,11.5,260.5,223.35,180.08
2016,12,7,11,30,41.0,245.0,1.0,12.0,269.0,224.57,180.25
2016,12,7,11,45,152.5,261.0,0.95,12.5,352.5,294.81,235.19
2016,12,7,12,0,264.0,277.0,0.9,13.0,436.0,351.34,276.19
2016,12,7,12,15,146.5,259.5,0.9,13.0,348.0,265.34,208.56
2016,12,7,12,30,29.0,242.0,0.9,13.0,260.0,194.73,154.17
2016,12,7,12,45,147.5,258.0,0.95,13.5,346.0,238.06,185.18
2016,12,7,13,0,266.0,274.0,1.0,14.0,432.0,264.45,200.09
2016,12,7,13,15,255.0,268.5,1.0,14.0,418.0,236.11,176.61
2016,12,7,13,30,244.0,263.0,1.0,14.0,404.0,211.4,157.48
2016,12,7,13,45,172.0,254.0,1.0,14.5,351.5,179.47,136.65
2016,12,7,14,0,100.0,245.0,1.0,15.0,299.0,161.31,133.82
2016,12,7,14,15,50.5,201.5,0.9,15.0,229.0,136.5,113.02
2016,12,7,14,30,1.0,158.0,0.8,15.0,159.0,114.51,94.46
2016,12,7,14,45,0.5,146.5,0.75,15.0,147.0,106.53,87.85
2016,12,7,15,0,0.0,135.0,0.7,15.0,135.0,98.45,81.08
2016,12,7,15,15,338.0,110.5,0.55,15.0,231.0,77.05,62.61
2016,12,7,15,30,676.0,86.0,0.4,15.0,327.0,68.09,54.93
2016,12,7,15,45,636.5,79.5,0.3,15.0,283.0,63.42,50.92
2016,12,7,16,0,597.0,73.0,0.2,15.0,239.0,58.72,46.79
2016,12,7,16,15,535.0,65.0,0.35,14.0,193.0,52.59,41.42
2016,12,7,16,30,473.0,57.0,0.5,13.0,147.0,46.47,35.83
2016,12,7,16,45,375.5,45.5,0.65,12.5,103.5,37.22,27.15
2016,12,7,17,0,278.0,34.0,0.8,12.0,60.0,27.98,17.7
2016,12,7,17,15,139.0,17.0,0.9,11.5,30.0,13.01,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,5.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,4.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,4.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,4.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,3.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,2.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,7.25,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,7.4,2.0,9.0,7.08,0.0
2016,12,8,7,45,20.5,27.5,7.55,2.0,30.5,49.58,32.02
2016,12,8,8,0,41.0,46.0,7.7,2.0,52.0,87.82,71.6
2016,12,8,8,15,59.0,67.0,7.85,2.0,78.5,124.85,106.39
2016,12,8,8,30,77.0,88.0,8.0,2.0,105.0,174.54,151.75
2016,12,8,8,45,98.0,106.5,8.15,2.5,133.0,207.01,181.21
2016,12,8,9,0,119.0,125.0,8.3,3.0,161.0,238.62,209.19
2016,12,8,9,15,64.0,131.5,8.3,3.0,151.0,179.4,155.3
2016,12,8,9,30,9.0,138.0,8.3,3.0,141.0,125.49,105.76
2016,12,8,9,45,185.5,156.0,8.35,3.5,239.0,299.37,261.68
2016,12,8,10,0,362.0,174.0,8.4,4.0,337.0,453.4,394.88
2016,12,8,10,15,355.0,193.5,8.3,4.0,363.0,454.72,393.68
2016,12,8,10,30,348.0,213.0,8.2,4.0,389.0,454.06,391.04
2016,12,8,10,45,179.5,203.5,8.15,4.5,294.5,305.73,261.3
2016,12,8,11,0,11.0,194.0,8.1,5.0,200.0,162.25,135.01
2016,12,8,11,15,12.0,200.0,8.0,4.5,207.0,165.76,138.11
2016,12,8,11,30,13.0,206.0,7.9,4.0,214.0,169.13,141.03
2016,12,8,11,45,8.0,193.5,7.85,4.0,198.5,154.63,128.39
2016,12,8,12,0,3.0,181.0,7.8,4.0,183.0,141.12,116.7
2016,12,8,12,15,22.5,218.0,7.7,4.0,231.5,175.99,146.24
2016,12,8,12,30,42.0,255.0,7.6,4.0,280.0,208.95,173.66
2016,12,8,12,45,34.5,245.0,7.55,4.0,266.0,193.32,160.2
2016,12,8,13,0,27.0,235.0,7.5,4.0,252.0,180.45,149.3
2016,12,8,13,15,52.5,246.5,7.4,3.5,277.5,185.76,152.89
2016,12,8,13,30,78.0,258.0,7.3,3.0,303.0,188.41,154.33
2016,12,8,13,45,83.5,249.5,7.2,3.0,296.0,174.17,142.85
2016,12,8,14,0,89.0,241.0,7.1,3.0,289.0,159.25,139.4
2016,12,8,14,15,125.5,230.5,6.95,3.0,294.0,148.02,129.51
2016,12,8,14,30,162.0,220.0,6.8,3.0,299.0,142.89,125.13
2016,12,8,14,45,129.5,202.5,6.65,3.0,263.0,132.63,116.09
2016,12,8,15,0,97.0,185.0,6.5,3.0,227.0,125.23,109.63
2016,12,8,15,15,91.0,168.5,6.35,3.0,204.5,114.88,100.43
2016,12,8,15,30,85.0,152.0,6.2,3.0,182.0,104.3,90.93
2016,12,8,15,45,80.5,132.5,6.05,3.0,158.0,91.89,79.64
2016,12,8,16,0,76.0,113.0,5.9,3.0,134.0,79.2,67.95
2016,12,8,16,15,65.5,92.5,5.6,2.5,108.5,65.64,55.36
2016,12,8,16,30,55.0,72.0,5.3,2.0,83.0,51.81,42.31
2016,12,8,16,45,38.0,52.5,5.05,2.0,59.0,38.3,29.29
2016,12,8,17,0,21.0,33.0,4.8,2.0,35.0,24.6,15.59
2016,12,8,17,15,10.5,16.5,4.6,1.5,17.5,12.65,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,91.5,6.5,3.0,-2.5,9.0,0.0,0.0
2016,12,9,7,30,183.0,13.0,3.2,-2.0,18.0,146.04,0.0
2016,12,9,7,45,337.5,24.0,3.45,-1.5,57.5,330.62,240.64
2016,12,9,8,0,492.0,35.0,3.7,-1.0,97.0,468.36,400.2
2016,12,9,8,15,574.5,42.0,3.8,-0.5,144.5,532.54,462.22
2016,12,9,8,30,657.0,49.0,3.9,0.0,192.0,605.76,526.91
2016,12,9,8,45,337.5,81.0,4.05,0.0,155.5,393.15,348.02
2016,12,9,9,0,18.0,113.0,4.2,0.0,119.0,115.69,98.47
2016,12,9,9,15,21.5,130.0,4.05,0.5,137.5,131.72,112.74
2016,12,9,9,30,25.0,147.0,3.9,1.0,156.0,147.46,126.16
2016,12,9,9,45,59.5,171.5,3.8,1.5,197.5,208.77,179.83
2016,12,9,10,0,94.0,196.0,3.7,2.0,239.0,253.76,218.18
2016,12,9,10,15,95.5,210.5,3.5,2.5,256.5,261.93,223.77
2016,12,9,10,30,97.0,225.0,3.3,3.0,274.0,269.48,228.85
2016,12,9,10,45,96.5,237.5,3.1,3.5,288.0,273.02,230.48
2016,12,9,11,0,96.0,250.0,2.9,4.0,302.0,276.03,231.64
2016,12,9,11,15,251.0,242.0,2.7,4.5,386.0,370.78,309.69
2016,12,9,11,30,406.0,234.0,2.5,5.0,470.0,430.19,355.34
2016,12,9,11,45,406.0,239.0,2.35,5.5,478.5,410.72,336.04
2016,12,9,12,0,406.0,244.0,2.2,6.0,487.0,389.92,315.9
2016,12,9,12,15,366.0,255.0,2.0,6.0,474.5,356.22,286.19
2016,12,9,12,30,326.0,266.0,1.8,6.0,462.0,324.74,258.6
2016,12,9,12,45,216.0,271.5,1.65,6.5,401.0,268.75,213.33
2016,12,9,13,0,106.0,277.0,1.5,7.0,340.0,226.59,181.07
2016,12,9,13,15,79.0,261.5,1.4,7.0,308.0,200.48,160.35
2016,12,9,13,30,52.0,246.0,1.3,7.0,276.0,177.92,143.0
2016,12,9,13,45,53.5,238.0,1.2,7.0,268.0,165.54,133.34
2016,12,9,14,0,55.0,230.0,1.1,7.0,260.0,152.97,130.74
2016,12,9,14,15,470.5,152.0,1.05,7.0,383.0,102.56,86.65
2016,12,9,14,30,886.0,74.0,1.0,7.0,506.0,74.27,61.69
2016,12,9,14,45,451.5,117.0,1.0,7.0,336.5,82.16,68.97
2016,12,9,15,0,17.0,160.0,1.0,7.0,167.0,114.24,97.82
2016,12,9,15,15,13.5,145.5,1.0,6.5,150.5,104.22,89.18
2016,12,9,15,30,10.0,131.0,1.0,6.0,134.0,94.08,80.42
2016,12,9,15,45,351.0,96.5,1.05,6.0,194.0,69.21,58.02
2016,12,9,16,0,692.0,62.0,1.1,6.0,254.0,51.53,41.91
2016,12,9,16,15,632.0,56.0,1.0,5.5,206.0,46.56,37.34
2016,12,9,16,30,572.0,50.0,0.9,5.0,158.0,41.64,32.62
2016,12,9,16,45,472.0,40.5,0.85,4.5,112.5,33.68,24.91
2016,12,9,17,0,372.0,31.0,0.8,4.0,67.0,25.79,16.58
2016,12,9,17,15,186.0,15.5,0.85,3.5,33.5,12.63,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.0,6.5,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,84.0,13.0,1.0,2.0,15.0,72.46,0.0
