Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,11,45,55.5,251.0,1.6,9.5,283.5,233.4,189.63
2016,12,20,12,0,69.0,264.0,1.8,10.0,305.0,243.44,196.99
2016,12,20,12,15,73.0,267.5,1.9,10.5,311.0,240.02,193.28
2016,12,20,12,30,77.0,271.0,2.0,11.0,317.0,235.88,188.97
2016,12,20,12,45,142.0,274.0,2.1,11.5,358.0,252.08,199.44
2016,12,20,13,0,207.0,277.0,2.2,12.0,399.0,257.43,200.04
2016,12,20,13,15,542.5,180.5,2.25,12.0,490.5,247.72,177.29
2016,12,20,13,30,878.0,84.0,2.3,12.0,582.0,208.58,129.25
2016,12,20,13,45,870.5,82.5,2.35,12.5,562.5,154.58,89.68
2016,12,20,14,0,863.0,81.0,2.4,13.0,543.0,93.63,57.97
2016,12,20,14,15,465.5,146.5,2.35,13.0,394.5,99.13,81.95
2016,12,20,14,30,68.0,212.0,2.3,13.0,246.0,141.45,118.91
2016,12,20,14,45,63.5,197.5,2.3,13.0,227.5,132.72,111.5
2016,12,20,15,0,59.0,183.0,2.3,13.0,209.0,123.77,103.97
2016,12,20,15,15,389.0,129.5,2.15,12.5,273.0,89.74,74.49
2016,12,20,15,30,719.0,76.0,2.0,12.0,337.0,61.5,49.7
2016,12,20,15,45,686.0,70.5,1.95,12.0,294.0,57.39,46.14
2016,12,20,16,0,653.0,65.0,1.9,12.0,251.0,53.24,42.44
2016,12,20,16,15,596.5,58.5,1.7,11.0,205.5,48.04,37.85
2016,12,20,16,30,540.0,52.0,1.5,10.0,160.0,42.85,33.11
2016,12,20,16,45,454.5,42.5,1.35,9.0,116.5,35.07,25.81
2016,12,20,17,0,369.0,33.0,1.2,8.0,73.0,27.31,18.13
2016,12,20,17,15,184.5,16.5,1.2,7.5,36.5,13.36,1.35
2016,12,20,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,15.5,3.05,4.5,34.5,193.99,32.91
2016,12,21,8,0,380.0,31.0,3.4,5.0,69.0,375.45,306.31
2016,12,21,8,15,473.5,39.5,3.5,5.5,113.5,457.43,387.6
2016,12,21,8,30,567.0,48.0,3.6,6.0,158.0,539.36,459.7
2016,12,21,8,45,624.5,53.5,3.7,7.0,204.5,587.91,500.32
2016,12,21,9,0,682.0,59.0,3.8,8.0,251.0,628.43,532.18
2016,12,21,9,15,719.0,63.5,3.95,8.5,295.0,655.2,552.65
2016,12,21,9,30,756.0,68.0,4.1,9.0,339.0,678.27,569.5
2016,12,21,9,45,547.0,118.5,4.35,10.0,326.5,562.26,473.4
2016,12,21,10,0,338.0,169.0,4.6,11.0,314.0,434.37,364.65
2016,12,21,10,15,590.0,124.0,4.6,11.5,401.0,575.62,479.96
2016,12,21,10,30,842.0,79.0,4.6,12.0,488.0,677.19,558.9
2016,12,21,10,45,853.0,81.0,4.65,13.0,515.5,659.15,539.81
2016,12,21,11,0,864.0,83.0,4.7,14.0,543.0,637.51,518.38
2016,12,21,11,15,872.0,84.0,4.7,14.0,563.5,609.51,493.5
2016,12,21,11,30,880.0,85.0,4.7,14.0,584.0,575.24,463.33
2016,12,21,11,45,887.5,85.0,4.7,14.5,597.0,540.5,431.25
2016,12,21,12,0,895.0,85.0,4.7,15.0,610.0,502.81,396.18
2016,12,21,12,15,896.5,85.0,4.65,15.0,614.5,459.74,356.78
2016,12,21,12,30,898.0,85.0,4.6,15.0,619.0,414.51,314.8
2016,12,21,12,45,684.5,155.0,4.6,15.5,560.5,349.42,261.28
2016,12,21,13,0,471.0,225.0,4.6,16.0,502.0,296.56,220.64
2016,12,21,13,15,427.0,230.5,4.55,16.0,478.0,257.47,188.14
2016,12,21,13,30,383.0,236.0,4.5,16.0,454.0,223.39,161.44
2016,12,21,13,45,625.0,159.0,4.45,16.5,500.5,172.25,112.25
2016,12,21,14,0,867.0,82.0,4.4,17.0,547.0,96.32,58.29
2016,12,21,14,15,855.0,80.5,4.3,17.0,519.5,71.21,56.59
2016,12,21,14,30,843.0,79.0,4.2,17.0,492.0,70.05,55.71
2016,12,21,14,45,819.0,78.5,4.1,17.0,457.0,69.37,55.24
2016,12,21,15,0,795.0,78.0,4.0,17.0,422.0,68.75,54.84
2016,12,21,15,15,769.5,74.5,3.65,16.5,382.5,65.93,52.61
2016,12,21,15,30,744.0,71.0,3.3,16.0,343.0,63.09,50.33
2016,12,21,15,45,709.0,66.5,3.0,15.5,299.5,59.32,47.18
2016,12,21,16,0,674.0,62.0,2.7,15.0,256.0,51.26,40.16
2016,12,21,16,15,618.5,56.0,2.45,14.0,210.0,46.35,35.88
2016,12,21,16,30,563.0,50.0,2.2,13.0,164.0,41.46,31.45
2016,12,21,16,45,476.0,41.5,1.95,12.5,119.5,34.39,24.82
2016,12,21,17,0,389.0,33.0,1.7,12.0,75.0,27.38,17.9
2016,12,21,17,15,194.5,16.5,1.7,11.5,37.5,13.37,1.77
2016,12,21,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,22,7,45,167.0,16.0,4.5,6.5,32.5,176.92,15.21
2016,12,22,8,0,334.0,32.0,4.7,7.0,65.0,341.41,277.3
2016,12,22,8,15,429.0,41.5,4.85,7.5,108.5,425.7,361.01
2016,12,22,8,30,524.0,51.0,5.0,8.0,152.0,509.99,435.9
2016,12,22,8,45,585.5,57.0,5.15,8.5,198.0,562.54,481.46
2016,12,22,9,0,647.0,63.0,5.3,9.0,244.0,612.49,522.75
2016,12,22,9,15,685.0,67.5,5.25,9.5,288.0,639.3,543.08
2016,12,22,9,30,723.0,72.0,5.2,10.0,332.0,658.36,556.34
2016,12,22,9,45,750.0,75.5,5.2,10.5,371.5,669.42,562.94
2016,12,22,10,0,777.0,79.0,5.2,11.0,411.0,676.56,566.27
2016,12,22,10,15,795.5,81.5,5.05,11.5,445.5,672.51,559.79
2016,12,22,10,30,814.0,84.0,4.9,12.0,480.0,664.61,549.6
2016,12,22,10,45,827.5,86.0,4.8,12.5,507.5,648.97,533.41
2016,12,22,11,0,841.0,88.0,4.7,13.0,535.0,629.65,514.21
2016,12,22,11,15,849.5,89.0,4.6,13.5,555.5,602.69,488.84
2016,12,22,11,30,858.0,90.0,4.5,14.0,576.0,572.48,460.63
2016,12,22,11,45,877.0,85.0,4.4,14.5,591.5,536.6,427.65
2016,12,22,12,0,896.0,80.0,4.3,15.0,607.0,500.27,393.56
2016,12,22,12,15,897.5,80.5,4.2,15.0,611.5,457.83,354.68
2016,12,22,12,30,899.0,81.0,4.1,15.0,616.0,413.17,313.23
2016,12,22,12,45,896.0,81.5,4.05,15.5,611.5,365.01,267.99
2016,12,22,13,0,893.0,82.0,4.0,16.0,607.0,315.45,221.5
2016,12,22,13,15,888.5,81.0,3.9,16.0,595.5,263.22,174.11
2016,12,22,13,30,884.0,80.0,3.8,16.0,584.0,210.25,128.79
2016,12,22,13,45,875.5,79.5,3.75,16.0,564.0,156.64,89.49
2016,12,22,14,0,867.0,79.0,3.7,16.0,544.0,103.11,63.18
2016,12,22,14,15,855.5,77.5,3.6,15.5,517.5,69.15,55.12
2016,12,22,14,30,844.0,76.0,3.5,15.0,491.0,67.96,54.32
2016,12,22,14,45,817.5,76.5,3.45,15.0,456.0,67.9,54.39
2016,12,22,15,0,791.0,77.0,3.4,15.0,421.0,67.94,54.55
2016,12,22,15,15,766.0,74.0,3.1,14.5,381.5,65.49,52.63
2016,12,22,15,30,741.0,71.0,2.8,14.0,342.0,63.04,50.69
2016,12,22,15,45,702.0,67.0,2.5,14.0,298.5,59.61,47.73
2016,12,22,16,0,663.0,63.0,2.2,14.0,255.0,51.86,40.86
2016,12,22,16,15,607.5,57.0,2.05,13.0,209.0,46.98,36.61
2016,12,22,16,30,552.0,51.0,1.9,12.0,163.0,42.14,32.21
2016,12,22,16,45,459.0,42.5,1.75,11.5,119.0,35.07,25.56
2016,12,22,17,0,366.0,34.0,1.6,11.0,75.0,28.08,18.65
2016,12,22,17,15,183.0,17.0,1.6,10.5,37.5,13.74,2.51
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.5,2.2,9.5,7.5,5.69,0.0
2016,12,23,8,0,0.0,15.0,2.6,10.0,15.0,11.4,3.57
2016,12,23,8,15,0.0,25.5,2.75,10.5,25.5,19.43,10.89
2016,12,23,8,30,0.0,36.0,2.9,11.0,36.0,27.49,18.06
2016,12,23,8,45,0.0,47.0,3.1,11.5,47.0,35.96,25.49
2016,12,23,9,0,0.0,58.0,3.3,12.0,58.0,44.47,32.86
2016,12,23,9,15,0.0,69.0,3.35,12.5,69.0,53.67,40.69
2016,12,23,9,30,0.0,80.0,3.4,13.0,80.0,62.78,48.33
2016,12,23,9,45,0.0,89.5,3.45,13.5,89.5,70.45,54.64
2016,12,23,10,0,0.0,99.0,3.5,14.0,99.0,78.07,60.84
2016,12,23,10,15,0.0,107.5,3.5,14.5,107.5,84.76,66.19
2016,12,23,10,30,0.0,116.0,3.5,15.0,116.0,91.4,71.46
2016,12,23,10,45,0.0,123.0,3.5,15.5,123.0,96.72,75.59
2016,12,23,11,0,0.0,130.0,3.5,16.0,130.0,101.99,79.66
2016,12,23,11,15,5.5,163.5,3.6,16.0,166.5,132.32,104.6
2016,12,23,11,30,11.0,197.0,3.7,16.0,203.0,161.67,128.45
2016,12,23,11,45,8.5,193.0,3.8,16.5,197.5,155.26,122.77
2016,12,23,12,0,6.0,189.0,3.9,17.0,192.0,149.33,117.59
2016,12,23,12,15,5.0,187.0,3.95,17.0,190.0,145.98,114.8
2016,12,23,12,30,4.0,185.0,4.0,17.0,188.0,142.81,112.18
2016,12,23,12,45,2.0,174.0,4.1,17.5,175.5,132.84,103.9
2016,12,23,13,0,0.0,163.0,4.2,18.0,163.0,123.33,96.07
2016,12,23,13,15,0.0,148.0,4.15,18.0,148.0,111.83,86.75
2016,12,23,13,30,0.0,133.0,4.1,18.0,133.0,100.56,77.61
2016,12,23,13,45,0.0,124.0,4.1,18.5,124.0,93.72,71.95
2016,12,23,14,0,0.0,115.0,4.1,19.0,115.0,86.98,66.39
2016,12,23,14,15,0.0,98.5,3.9,19.0,98.5,75.14,59.5
2016,12,23,14,30,0.0,82.0,3.7,19.0,82.0,63.04,49.19
2016,12,23,14,45,0.0,75.5,3.55,19.5,75.5,57.98,44.83
2016,12,23,15,0,0.0,69.0,3.4,20.0,69.0,52.94,40.48
2016,12,23,15,15,0.0,62.5,3.0,19.5,62.5,47.9,36.29
2016,12,23,15,30,0.0,56.0,2.6,19.0,56.0,42.87,32.06
2016,12,23,15,45,266.0,70.0,2.2,19.0,147.5,50.56,38.86
2016,12,23,16,0,532.0,84.0,1.8,19.0,239.0,66.04,52.41
2016,12,23,16,15,474.0,75.5,1.55,18.0,195.5,59.88,47.14
2016,12,23,16,30,416.0,67.0,1.3,17.0,152.0,50.58,38.93
2016,12,23,16,45,321.5,54.5,1.1,16.5,110.0,41.07,30.25
2016,12,23,17,0,227.0,42.0,0.9,16.0,68.0,31.58,21.25
2016,12,23,17,15,113.5,21.0,0.9,16.0,34.0,15.93,4.13
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,7,45,139.5,16.5,2.5,16.5,30.0,155.71,0.0
2016,12,24,8,0,279.0,33.0,2.8,17.0,60.0,300.27,232.07
2016,12,24,8,15,374.5,43.5,2.9,17.5,101.5,386.06,313.62
2016,12,24,8,30,470.0,54.0,3.0,18.0,143.0,471.94,386.0
2016,12,24,8,45,530.5,61.0,3.2,18.5,187.5,525.37,430.02
2016,12,24,9,0,591.0,68.0,3.4,19.0,232.0,576.23,470.04
2016,12,24,9,15,295.5,68.0,3.55,19.0,150.0,330.82,273.98
2016,12,24,9,30,0.0,68.0,3.7,19.0,68.0,52.16,38.13
2016,12,24,9,45,0.0,76.5,3.9,19.5,76.5,58.96,43.78
2016,12,24,10,0,0.0,85.0,4.1,20.0,85.0,65.87,49.31
2016,12,24,10,15,44.0,150.0,4.3,20.5,171.5,165.03,131.46
2016,12,24,10,30,88.0,215.0,4.5,21.0,258.0,257.14,205.36
2016,12,24,10,45,186.0,224.5,4.7,21.5,321.5,335.95,268.06
2016,12,24,11,0,284.0,234.0,4.9,22.0,385.0,406.94,322.78
2016,12,24,11,15,248.0,249.0,5.0,22.0,384.5,371.15,293.19
2016,12,24,11,30,212.0,264.0,5.1,22.0,384.0,349.03,274.5
2016,12,24,11,45,126.5,256.0,5.25,22.5,328.0,283.39,221.54
2016,12,24,12,0,41.0,248.0,5.4,23.0,272.0,218.32,169.53
2016,12,24,12,15,25.5,225.5,5.4,23.0,240.5,184.29,142.51
2016,12,24,12,30,10.0,203.0,5.4,23.0,209.0,158.62,122.2
2016,12,24,12,45,39.5,234.5,5.4,23.0,258.0,190.18,146.48
2016,12,24,13,0,69.0,266.0,5.4,23.0,307.0,213.91,163.93
2016,12,24,13,15,177.0,261.5,5.35,23.0,363.5,225.66,168.54
2016,12,24,13,30,285.0,257.0,5.3,23.0,420.0,222.88,161.18
2016,12,24,13,45,142.5,171.0,5.25,23.0,252.5,135.99,98.93
2016,12,24,14,0,0.0,85.0,5.2,23.0,85.0,65.39,47.82
2016,12,24,14,15,370.0,93.5,5.05,23.0,276.0,63.59,48.75
2016,12,24,14,30,740.0,102.0,4.9,23.0,467.0,77.67,60.83
2016,12,24,14,45,713.5,101.0,4.8,23.0,433.5,77.04,60.42
2016,12,24,15,0,687.0,100.0,4.7,23.0,400.0,76.51,60.11
2016,12,24,15,15,659.0,95.5,4.5,22.5,362.0,73.62,57.9
2016,12,24,15,30,631.0,91.0,4.3,22.0,324.0,70.73,55.67
2016,12,24,15,45,586.0,86.0,4.15,22.0,281.5,67.24,52.76
2016,12,24,16,0,541.0,81.0,4.0,22.0,239.0,63.81,49.83
2016,12,24,16,15,482.0,73.0,4.0,21.5,196.0,57.95,44.79
2016,12,24,16,30,423.0,65.0,4.0,21.0,153.0,49.28,37.15
2016,12,24,16,45,329.5,53.5,4.0,20.5,111.0,40.43,29.16
2016,12,24,17,0,236.0,42.0,4.0,20.0,69.0,31.63,20.9
2016,12,24,17,15,118.0,21.0,4.15,19.5,34.5,15.95,4.45
2016,12,24,17,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,15.0,5.1,17.5,31.0,171.06,0.0
2016,12,25,8,0,327.0,30.0,5.2,18.0,62.0,334.42,258.25
2016,12,25,8,15,424.5,39.5,5.5,18.0,104.5,420.31,343.08
2016,12,25,8,30,522.0,49.0,5.8,18.0,147.0,506.66,418.4
2016,12,25,8,45,580.0,55.0,6.15,18.5,192.5,556.67,461.1
2016,12,25,9,0,638.0,61.0,6.5,19.0,238.0,604.23,499.83
2016,12,25,9,15,319.0,84.5,6.75,19.5,173.0,371.29,309.25
2016,12,25,9,30,0.0,108.0,7.0,20.0,108.0,89.94,69.45
2016,12,25,9,45,0.0,124.5,7.3,20.5,124.5,103.66,80.64
2016,12,25,10,0,0.0,141.0,7.6,21.0,141.0,117.14,91.36
2016,12,25,10,15,0.0,83.0,7.7,21.0,83.0,63.89,47.34
2016,12,25,10,30,0.0,25.0,7.8,21.0,25.0,19.09,10.2
2016,12,25,10,45,0.0,73.5,7.9,21.5,73.5,56.46,40.95
2016,12,25,11,0,0.0,122.0,8.0,22.0,122.0,95.39,72.58
2016,12,25,11,15,33.0,187.0,7.95,22.0,206.0,176.77,138.76
2016,12,25,11,30,66.0,252.0,7.9,22.0,290.0,248.17,195.65
2016,12,25,11,45,44.0,238.5,7.85,22.5,264.0,218.02,170.63
2016,12,25,12,0,22.0,225.0,7.8,23.0,238.0,185.34,143.96
2016,12,25,12,15,49.0,248.5,7.65,23.0,278.0,216.38,168.19
2016,12,25,12,30,76.0,272.0,7.5,23.0,318.0,237.75,184.18
2016,12,25,12,45,107.5,276.5,7.35,23.5,340.5,242.65,186.27
2016,12,25,13,0,139.0,281.0,7.2,24.0,363.0,244.32,185.35
2016,12,25,13,15,199.5,271.5,7.0,24.0,387.0,237.53,176.74
2016,12,25,13,30,260.0,262.0,6.8,24.0,411.0,222.55,161.69
2016,12,25,13,45,189.0,256.0,6.6,24.0,362.0,191.32,140.76
2016,12,25,14,0,118.0,250.0,6.4,24.0,313.0,166.16,125.77
2016,12,25,14,15,426.0,180.0,6.15,23.5,393.0,117.81,94.41
2016,12,25,14,30,734.0,110.0,5.9,23.0,473.0,82.76,65.14
2016,12,25,14,45,682.5,116.5,5.65,23.0,436.0,86.85,68.77
2016,12,25,15,0,631.0,123.0,5.4,23.0,399.0,91.45,72.84
2016,12,25,15,15,601.0,117.5,5.1,22.5,361.5,88.27,70.43
2016,12,25,15,30,571.0,112.0,4.8,22.0,324.0,85.11,68.02
2016,12,25,15,45,514.5,107.5,4.5,22.0,280.5,78.51,62.46
2016,12,25,16,0,458.0,103.0,4.2,22.0,237.0,75.04,59.51
2016,12,25,16,15,396.5,92.0,3.95,21.5,194.0,67.24,52.83
2016,12,25,16,30,335.0,81.0,3.7,21.0,151.0,59.38,45.88
2016,12,25,16,45,247.5,65.5,3.5,21.0,109.5,48.17,35.74
2016,12,25,17,0,160.0,50.0,3.3,21.0,68.0,36.5,24.92
2016,12,25,17,15,81.5,29.0,3.35,20.5,38.0,21.51,8.49
2016,12,25,17,30,3.0,8.0,3.4,20.0,8.0,6.29,0.0
2016,12,25,17,45,1.5,4.0,3.5,20.0,4.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,163.5,15.0,2.35,18.5,30.5,170.59,0.0
2016,12,26,8,0,327.0,30.0,2.6,19.0,61.0,334.53,254.44
2016,12,26,8,15,425.5,39.0,2.65,19.5,104.0,420.69,337.33
2016,12,26,8,30,524.0,48.0,2.7,20.0,147.0,507.28,409.37
2016,12,26,8,45,262.0,42.5,2.75,20.5,92.0,280.44,230.97
2016,12,26,9,0,0.0,37.0,2.8,21.0,37.0,28.23,17.96
2016,12,26,9,15,0.0,44.0,2.9,21.0,44.0,33.62,22.55
2016,12,26,9,30,0.0,51.0,3.0,21.0,51.0,39.01,27.02
2016,12,26,9,45,31.5,115.0,3.15,21.5,128.5,127.6,100.87
2016,12,26,10,0,63.0,179.0,3.3,22.0,206.0,216.68,172.75
2016,12,26,10,15,128.5,198.0,3.45,22.0,258.5,291.28,232.59
2016,12,26,10,30,194.0,217.0,3.6,22.0,311.0,346.52,276.03
2016,12,26,10,45,184.5,231.5,3.8,22.5,325.0,342.96,271.43
2016,12,26,11,0,175.0,246.0,4.0,23.0,339.0,338.79,266.59
2016,12,26,11,15,250.0,246.5,4.05,23.0,385.0,382.75,300.16
2016,12,26,11,30,325.0,247.0,4.1,23.0,431.0,408.19,318.55
2016,12,26,11,45,585.0,171.5,4.15,23.5,512.0,467.05,361.3
2016,12,26,12,0,845.0,96.0,4.2,24.0,593.0,498.82,380.11
2016,12,26,12,15,847.0,96.5,4.15,24.0,598.0,457.65,343.79
2016,12,26,12,30,849.0,97.0,4.1,24.0,603.0,414.29,305.26
2016,12,26,12,45,850.5,95.5,4.05,24.5,600.5,367.08,262.56
2016,12,26,13,0,852.0,94.0,4.0,25.0,598.0,318.2,218.3
2016,12,26,13,15,473.0,179.0,3.85,25.0,458.5,238.75,165.58
2016,12,26,13,30,94.0,264.0,3.7,25.0,319.0,199.9,149.56
2016,12,26,13,45,85.0,253.0,3.6,25.0,301.0,181.78,136.19
2016,12,26,14,0,76.0,242.0,3.5,25.0,283.0,164.86,124.68
2016,12,26,14,15,440.5,164.0,3.35,25.0,384.0,108.72,86.05
2016,12,26,14,30,805.0,86.0,3.2,25.0,485.0,74.12,57.26
2016,12,26,14,45,785.0,84.0,3.05,25.0,452.0,72.58,56.12
2016,12,26,15,0,765.0,82.0,2.9,25.0,419.0,71.07,54.97
2016,12,26,15,15,740.0,79.0,2.55,24.5,380.5,68.74,53.24
2016,12,26,15,30,715.0,76.0,2.2,24.0,342.0,61.35,47.17
2016,12,26,15,45,672.5,72.5,1.9,23.5,298.5,58.56,44.97
2016,12,26,16,0,630.0,69.0,1.6,23.0,255.0,55.83,42.76
2016,12,26,16,15,574.0,63.0,1.45,22.5,210.5,51.13,38.75
2016,12,26,16,30,518.0,57.0,1.3,22.0,166.0,46.48,34.63
2016,12,26,16,45,425.0,48.0,1.2,21.5,122.0,39.18,28.04
2016,12,26,17,0,332.0,39.0,1.1,21.0,78.0,31.98,21.24
2016,12,26,17,15,166.0,25.5,1.1,20.5,45.0,19.38,7.58
2016,12,26,17,30,0.0,12.0,1.1,20.0,12.0,9.44,0.0
2016,12,26,17,45,0.0,6.0,1.15,20.0,6.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,7,45,94.5,18.5,1.4,16.5,27.0,121.53,0.0
2016,12,27,8,0,189.0,37.0,1.6,17.0,54.0,240.52,182.35
2016,12,27,8,15,287.0,50.5,1.65,17.0,95.0,327.2,264.67
2016,12,27,8,30,385.0,64.0,1.7,17.0,136.0,416.03,340.17
2016,12,27,8,45,449.0,73.5,1.75,17.5,180.0,472.69,386.55
2016,12,27,9,0,513.0,83.0,1.8,18.0,224.0,533.38,433.66
2016,12,27,9,15,557.5,90.0,1.65,18.5,267.0,570.12,459.62
2016,12,27,9,30,602.0,97.0,1.5,19.0,310.0,603.28,481.61
2016,12,27,9,45,636.0,101.0,1.4,19.5,349.5,621.57,491.96
2016,12,27,10,0,670.0,105.0,1.3,20.0,389.0,635.94,499.02
2016,12,27,10,15,374.5,158.5,1.25,20.0,319.5,455.6,359.81
2016,12,27,10,30,79.0,212.0,1.2,20.0,250.0,248.59,195.92
2016,12,27,10,45,39.5,137.5,1.2,20.5,156.5,142.97,111.84
2016,12,27,11,0,0.0,63.0,1.2,21.0,63.0,48.35,34.23
2016,12,27,11,15,46.5,161.5,1.2,21.0,188.0,162.37,127.05
2016,12,27,11,30,93.0,260.0,1.2,21.0,313.0,270.9,211.34
2016,12,27,11,45,50.5,228.5,1.25,21.5,258.0,213.31,165.19
2016,12,27,12,0,8.0,197.0,1.3,22.0,203.0,156.77,120.51
2016,12,27,12,15,15.0,213.0,1.3,22.0,222.5,170.48,131.28
2016,12,27,12,30,22.0,229.0,1.3,22.0,242.0,182.9,140.72
2016,12,27,12,45,153.0,249.0,1.3,22.0,340.0,241.65,183.13
2016,12,27,13,0,284.0,269.0,1.3,22.0,438.0,279.59,206.72
2016,12,27,13,15,219.0,270.0,1.3,22.0,398.5,242.41,178.59
2016,12,27,13,30,154.0,271.0,1.3,22.0,359.0,212.73,157.71
2016,12,27,13,45,87.5,239.5,1.35,22.0,289.5,174.85,131.45
2016,12,27,14,0,21.0,208.0,1.4,22.0,220.0,149.31,114.63
2016,12,27,14,15,382.0,156.5,1.45,21.5,347.5,102.96,82.24
2016,12,27,14,30,743.0,105.0,1.5,21.0,475.0,79.6,62.84
2016,12,27,14,45,433.0,150.0,1.55,21.0,362.5,101.59,81.72
2016,12,27,15,0,123.0,195.0,1.6,21.0,250.0,128.21,104.42
2016,12,27,15,15,115.5,178.5,1.55,21.0,226.5,118.58,96.44
2016,12,27,15,30,108.0,162.0,1.5,21.0,203.0,108.67,88.25
2016,12,27,15,45,310.0,126.5,1.5,21.0,223.0,89.03,71.64
2016,12,27,16,0,512.0,91.0,1.5,21.0,243.0,70.97,56.18
2016,12,27,16,15,455.0,81.5,1.35,20.5,199.5,60.86,47.52
2016,12,27,16,30,398.0,72.0,1.2,20.0,156.0,53.84,41.32
2016,12,27,16,45,317.0,58.5,1.1,19.5,115.0,43.83,32.32
2016,12,27,17,0,236.0,45.0,1.0,19.0,74.0,33.77,23.01
2016,12,27,17,15,133.5,27.5,1.0,18.5,42.5,20.72,9.05
2016,12,27,17,30,31.0,10.0,1.0,18.0,11.0,7.87,0.0
2016,12,27,17,45,15.5,5.0,1.05,18.0,5.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,28,7,45,43.0,18.0,2.95,17.5,22.0,70.04,0.0
2016,12,28,8,0,86.0,36.0,3.3,18.0,44.0,143.96,106.96
2016,12,28,8,15,146.5,56.0,3.45,18.5,79.0,212.81,171.43
2016,12,28,8,30,207.0,76.0,3.6,19.0,114.0,280.48,229.98
2016,12,28,8,45,256.5,92.0,3.8,19.5,153.0,332.18,273.8
2016,12,28,9,0,306.0,108.0,4.0,20.0,192.0,383.14,315.48
2016,12,28,9,15,358.5,114.5,4.1,20.5,229.0,440.01,360.24
2016,12,28,9,30,411.0,121.0,4.2,21.0,266.0,478.77,389.83
2016,12,28,9,45,411.5,141.5,4.35,21.5,301.5,491.2,397.26
2016,12,28,10,0,412.0,162.0,4.5,22.0,337.0,500.72,402.38
2016,12,28,10,15,206.0,135.0,4.5,22.0,222.5,293.68,236.73
2016,12,28,10,30,0.0,108.0,4.5,22.0,108.0,84.63,63.86
2016,12,28,10,45,188.5,162.0,4.55,22.5,262.5,290.15,232.04
2016,12,28,11,0,377.0,216.0,4.6,23.0,417.0,450.88,356.42
2016,12,28,11,15,302.0,239.5,4.55,23.0,404.5,408.64,320.87
2016,12,28,11,30,227.0,263.0,4.5,23.0,392.0,358.85,280.57
2016,12,28,11,45,482.5,199.5,4.5,23.0,481.5,440.5,342.54
2016,12,28,12,0,738.0,136.0,4.5,23.0,571.0,486.6,373.59
2016,12,28,12,15,740.5,136.5,4.45,23.0,576.0,448.75,340.12
2016,12,28,12,30,743.0,137.0,4.4,23.0,581.0,408.89,304.72
2016,12,28,12,45,754.0,131.5,4.4,23.5,580.0,365.26,265.13
2016,12,28,13,0,765.0,126.0,4.4,24.0,579.0,319.36,223.39
2016,12,28,13,15,760.0,125.0,4.3,24.0,568.5,270.99,180.89
2016,12,28,13,30,755.0,124.0,4.2,24.0,558.0,222.13,139.82
2016,12,28,13,45,395.5,173.5,4.15,24.0,400.5,162.7,109.14
2016,12,28,14,0,36.0,223.0,4.1,24.0,243.0,152.98,116.73
2016,12,28,14,15,385.0,165.0,4.0,24.0,358.5,107.97,85.81
2016,12,28,14,30,734.0,107.0,3.9,24.0,474.0,80.68,63.04
2016,12,28,14,45,443.0,152.0,3.8,24.0,369.0,102.95,82.0
2016,12,28,15,0,152.0,197.0,3.7,24.0,264.0,129.83,104.77
2016,12,28,15,15,397.5,145.0,3.35,23.5,299.5,99.27,79.37
2016,12,28,15,30,643.0,93.0,3.0,23.0,335.0,72.2,56.63
2016,12,28,15,45,606.5,87.0,2.7,23.0,293.0,68.11,53.25
2016,12,28,16,0,570.0,81.0,2.4,23.0,251.0,64.0,49.78
2016,12,28,16,15,515.0,73.0,2.1,22.0,207.5,58.12,44.87
2016,12,28,16,30,460.0,65.0,1.8,21.0,164.0,52.23,39.77
2016,12,28,16,45,378.5,54.0,1.55,20.5,121.5,43.68,32.06
2016,12,28,17,0,297.0,43.0,1.3,20.0,79.0,32.69,22.04
2016,12,28,17,15,148.5,28.0,1.35,19.5,46.0,21.14,9.68
2016,12,28,17,30,0.0,13.0,1.4,19.0,13.0,10.23,0.0
2016,12,28,17,45,0.0,6.5,1.45,19.0,6.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.0,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,29,7,45,20.0,15.5,6.1,10.0,17.5,38.04,0.0
2016,12,29,8,0,40.0,31.0,6.1,10.0,35.0,81.56,60.01
2016,12,29,8,15,56.5,51.0,6.1,10.0,59.5,118.61,96.43
2016,12,29,8,30,73.0,71.0,6.1,10.0,84.0,152.7,127.68
2016,12,29,8,45,83.0,90.5,6.1,10.5,110.0,179.3,151.36
2016,12,29,9,0,93.0,110.0,6.1,11.0,136.0,204.76,173.33
2016,12,29,9,15,97.5,129.0,6.25,11.0,160.5,224.17,189.78
2016,12,29,9,30,102.0,148.0,6.4,11.0,185.0,242.57,204.99
2016,12,29,9,45,103.5,166.0,6.6,11.0,207.0,256.4,216.05
2016,12,29,10,0,105.0,184.0,6.8,11.0,229.0,254.0,213.44
2016,12,29,10,15,143.5,200.5,6.9,11.0,267.0,305.82,256.77
2016,12,29,10,30,182.0,217.0,7.0,11.0,305.0,339.66,284.58
2016,12,29,10,45,145.5,230.0,7.15,11.5,303.0,317.02,263.6
2016,12,29,11,0,109.0,243.0,7.3,12.0,301.0,283.24,233.85
2016,12,29,11,15,160.5,253.5,7.15,12.0,342.5,326.02,268.79
2016,12,29,11,30,212.0,264.0,7.0,12.0,384.0,351.94,289.14
2016,12,29,11,45,192.5,272.0,6.9,12.0,383.0,333.62,272.67
2016,12,29,12,0,173.0,280.0,6.8,12.0,382.0,316.0,256.96
2016,12,29,12,15,92.0,243.5,6.65,12.0,298.0,232.08,187.72
2016,12,29,12,30,11.0,207.0,6.5,12.0,214.0,162.36,130.64
2016,12,29,12,45,257.0,211.0,6.4,12.0,364.0,252.57,199.34
2016,12,29,13,0,503.0,215.0,6.3,12.0,514.0,308.62,234.95
2016,12,29,13,15,505.0,209.0,6.15,12.0,505.0,270.54,199.99
2016,12,29,13,30,507.0,203.0,6.0,12.0,496.0,231.81,165.86
2016,12,29,13,45,331.0,228.0,5.85,12.0,416.5,192.11,141.59
2016,12,29,14,0,155.0,253.0,5.7,12.0,337.0,172.32,135.18
2016,12,29,14,15,155.0,240.5,5.6,12.0,321.5,153.89,130.15
2016,12,29,14,30,155.0,228.0,5.5,12.0,306.0,147.14,124.51
2016,12,29,14,45,337.0,185.0,5.4,12.5,339.5,123.72,104.05
2016,12,29,15,0,519.0,142.0,5.3,13.0,373.0,98.97,82.34
2016,12,29,15,15,672.0,102.5,5.1,12.5,374.0,78.56,64.62
2016,12,29,15,30,825.0,63.0,4.9,12.0,375.0,58.25,46.77
2016,12,29,15,45,791.0,60.0,4.75,12.0,330.5,55.38,44.29
2016,12,29,16,0,757.0,57.0,4.6,12.0,286.0,52.51,41.77
2016,12,29,16,15,708.0,52.5,4.3,11.5,238.0,48.29,38.02
2016,12,29,16,30,659.0,48.0,4.0,11.0,190.0,44.1,34.17
2016,12,29,16,45,575.5,41.0,3.7,10.5,142.5,37.55,28.01
2016,12,29,17,0,492.0,34.0,3.4,10.0,95.0,31.1,21.69
2016,12,29,17,15,246.0,26.0,3.4,9.5,56.5,21.32,10.74
2016,12,29,17,30,0.0,18.0,3.4,9.0,18.0,14.16,0.0
2016,12,29,17,45,0.0,9.0,3.4,9.0,9.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,13.0,1.6,6.5,13.0,9.91,0.0
2016,12,30,8,0,0.0,26.0,1.7,7.0,26.0,21.88,11.83
2016,12,30,8,15,1.5,45.5,1.75,7.0,46.0,44.03,32.17
2016,12,30,8,30,3.0,65.0,1.8,7.0,66.0,63.88,50.07
2016,12,30,8,45,11.0,84.0,1.85,7.5,87.5,86.93,70.67
2016,12,30,9,0,19.0,103.0,1.9,8.0,109.0,109.34,90.36
2016,12,30,9,15,26.5,120.5,1.95,8.5,130.0,142.47,118.75
2016,12,30,9,30,34.0,138.0,2.0,9.0,151.0,162.42,135.43
2016,12,30,9,45,90.5,161.5,2.1,9.5,199.5,225.83,189.65
2016,12,30,10,0,147.0,185.0,2.2,10.0,248.0,301.62,252.22
2016,12,30,10,15,102.0,195.5,2.15,10.0,240.5,256.09,212.71
2016,12,30,10,30,57.0,206.0,2.1,10.0,233.0,227.74,187.73
2016,12,30,10,45,78.5,224.0,2.1,10.0,264.0,253.38,208.68
2016,12,30,11,0,100.0,242.0,2.1,10.0,295.0,276.87,227.37
2016,12,30,11,15,141.0,254.0,2.05,10.0,332.5,315.26,257.89
2016,12,30,11,30,182.0,266.0,2.0,10.0,370.0,337.42,274.71
2016,12,30,11,45,150.0,272.0,2.0,10.0,359.0,311.93,252.94
2016,12,30,12,0,118.0,278.0,2.0,10.0,348.0,281.31,227.49
2016,12,30,12,15,77.5,263.5,2.0,10.0,309.5,241.77,195.13
2016,12,30,12,30,37.0,249.0,2.0,10.0,271.0,206.9,166.87
2016,12,30,12,45,27.5,236.0,2.0,10.0,252.5,187.27,150.82
2016,12,30,13,0,18.0,223.0,2.0,10.0,234.0,171.87,138.32
2016,12,30,13,15,26.5,230.0,2.05,10.0,246.0,175.8,141.21
2016,12,30,13,30,35.0,237.0,2.1,10.0,258.0,174.49,139.72
2016,12,30,13,45,17.5,155.5,2.2,10.0,166.0,118.01,93.79
2016,12,30,14,0,0.0,74.0,2.3,10.0,74.0,56.87,43.11
2016,12,30,14,15,0.0,70.5,2.35,10.0,70.5,54.15,42.96
2016,12,30,14,30,0.0,67.0,2.4,10.0,67.0,51.42,40.61
2016,12,30,14,45,0.0,50.0,2.5,10.0,50.0,38.29,28.91
2016,12,30,15,0,0.0,33.0,2.6,10.0,33.0,25.21,17.19
2016,12,30,15,15,0.0,30.0,2.55,10.0,30.0,22.89,15.15
2016,12,30,15,30,0.0,27.0,2.5,10.0,27.0,20.58,13.09
2016,12,30,15,45,0.0,23.5,2.45,10.0,23.5,17.9,10.68
2016,12,30,16,0,0.0,20.0,2.4,10.0,20.0,15.21,8.25
2016,12,30,16,15,0.0,16.5,2.15,9.5,16.5,12.54,5.82
2016,12,30,16,30,0.0,13.0,1.9,9.0,13.0,9.86,3.36
2016,12,30,16,45,0.0,9.5,1.7,9.0,9.5,7.2,0.86
2016,12,30,17,0,0.0,6.0,1.5,9.0,6.0,4.54,0.0
2016,12,30,17,15,0.0,3.5,1.55,8.5,3.5,2.64,0.0
2016,12,30,17,30,0.0,1.0,1.6,8.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,1.7,8.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
